DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 06/11/2018 02:30:00,11.33,11.3,1,0.0
 06/11/2018 02:45:00,11.31,11.3,1,0.0
 06/11/2018 03:00:00,11.25,11.3,1,0.0
 06/11/2018 03:15:00,11.27,11.3,1,0.0
 06/11/2018 03:30:00,11.28,11.3,1,0.0
 06/11/2018 03:45:00,11.31,11.3,1,0.0
 06/11/2018 04:00:00,11.32,11.3,1,0.0
 06/11/2018 04:15:00,11.32,11.3,1,0.0
 06/11/2018 04:30:00,11.33,11.3,1,0.0
 06/11/2018 04:45:00,11.33,11.3,1,0.0
 06/11/2018 05:00:00,11.31,11.3,1,0.0
 06/11/2018 05:15:00,11.24,11.3,1,0.0
 06/11/2018 05:30:00,11.21,11.3,1,0.0
 06/11/2018 05:45:00,11.17,11.3,1,0.0
 06/11/2018 06:00:00,11.24,11.3,1,0.0
 06/11/2018 06:15:00,11.21,11.3,1,0.0
 06/11/2018 06:30:00,11.2,11.3,1,0.0
 06/11/2018 06:45:00,11.23,11.3,1,0.0
 06/11/2018 07:00:00,11.22,11.3,1,0.0
 06/11/2018 07:15:00,11.17,11.3,1,0.0
 06/11/2018 07:30:00,11.15,11.3,1,0.0
 06/11/2018 07:45:00,11.22,11.3,1,0.0
 06/11/2018 08:00:00,11.33,11.3,1,0.0
 06/11/2018 08:15:00,11.27,11.3,1,0.0
 06/11/2018 08:30:00,11.26,11.3,1,0.0
 06/11/2018 08:45:00,11.25,11.3,1,0.0
 06/11/2018 09:00:00,11.26,11.3,1,0.0
 06/11/2018 09:15:00,11.27,11.3,1,0.0
 06/11/2018 09:30:00,11.28,11.3,1,0.0
 06/11/2018 09:45:00,11.27,11.3,1,0.0
 06/11/2018 10:00:00,11.29,11.3,1,0.0
 06/11/2018 10:15:00,11.34,11.3,1,0.0
 06/11/2018 10:30:00,11.35,11.3,1,0.0
 06/11/2018 10:45:00,11.36,11.3,1,0.0
 06/11/2018 11:00:00,11.34,11.3,1,0.0
 06/11/2018 11:15:00,11.33,11.3,1,0.0
 06/11/2018 11:30:00,11.33,11.3,1,0.0
 06/11/2018 11:45:00,11.35,11.3,1,0.0
 06/11/2018 12:00:00,11.32,11.3,1,0.0
 06/11/2018 12:15:00,11.33,11.3,1,0.0
 06/11/2018 12:30:00,11.33,11.3,1,0.0
 06/11/2018 12:45:00,11.34,11.3,1,0.0
 06/11/2018 13:00:00,11.3,11.3,1,0.0
 06/11/2018 13:15:00,11.21,11.3,1,0.0
 06/11/2018 13:30:00,11.23,11.3,1,0.0
 06/11/2018 13:45:00,11.24,11.3,1,0.0
 06/11/2018 14:00:00,11.23,11.3,1,0.0
 06/11/2018 14:15:00,11.25,11.3,1,0.0
 06/11/2018 14:30:00,11.23,11.3,1,0.0
 06/11/2018 14:45:00,11.23,11.3,1,0.0
 06/11/2018 15:00:00,11.24,4.82,1,0.0
 06/11/2018 15:15:00,11.23,11.3,1,0.0
 06/11/2018 15:30:00,11.2,11.3,1,0.0
 06/11/2018 15:45:00,11.17,11.3,1,0.0
 06/11/2018 16:00:00,11.21,11.3,1,0.0
 06/11/2018 16:15:00,11.22,11.3,1,0.0
 06/11/2018 16:30:00,11.19,11.3,1,0.0
 06/11/2018 16:45:00,11.15,11.3,1,0.0
 06/11/2018 17:00:00,11.2,11.3,1,0.0
 06/11/2018 17:15:00,11.21,11.3,1,0.0
 06/11/2018 17:30:00,11.18,11.3,1,0.0
 06/11/2018 17:45:00,11.21,11.3,1,0.0
 06/11/2018 18:00:00,11.25,11.3,1,0.0
 06/11/2018 18:15:00,11.31,11.3,1,0.0
 06/11/2018 18:30:00,11.35,11.3,1,0.0
 06/11/2018 18:45:00,11.33,11.3,1,0.0
 06/11/2018 19:00:00,11.32,11.3,1,0.0
 06/11/2018 19:15:00,11.35,11.3,1,0.0
 06/11/2018 19:30:00,11.27,11.3,1,0.0
 06/11/2018 19:45:00,11.27,11.3,1,0.0
 06/11/2018 20:00:00,11.25,11.3,1,0.0
 06/11/2018 20:15:00,11.26,11.3,1,0.0
 06/11/2018 20:30:00,11.27,11.3,1,0.0
 06/11/2018 20:45:00,11.2,11.3,1,0.0
 06/11/2018 21:00:00,11.16,11.3,1,0.0
 06/11/2018 21:15:00,11.22,11.3,1,0.0
 06/11/2018 21:30:00,11.29,11.3,1,0.0
 06/11/2018 21:45:00,11.29,11.3,1,0.0
 06/11/2018 22:00:00,11.31,11.3,1,0.0
 06/11/2018 22:15:00,11.35,11.3,1,0.0
 06/11/2018 22:30:00,11.35,11.3,1,0.0
 06/11/2018 22:45:00,11.37,11.3,1,0.0
 06/11/2018 23:00:00,11.4,11.3,1,0.0
 06/11/2018 23:15:00,11.29,11.3,1,0.0
 06/11/2018 23:30:00,11.23,11.3,1,0.0
 06/11/2018 23:45:00,11.3,11.3,1,0.0
 07/11/2018 00:00:00,11.32,11.3,1,0.0
 07/11/2018 00:15:00,11.23,11.3,1,0.0
 07/11/2018 00:30:00,11.2,11.3,1,0.0
 07/11/2018 00:45:00,11.2,11.3,1,0.0
 07/11/2018 01:00:00,11.19,11.3,1,0.0
 07/11/2018 01:15:00,11.23,11.3,1,0.0
 07/11/2018 01:30:00,11.26,11.3,1,0.0
 07/11/2018 01:45:00,11.29,11.3,1,0.0
 07/11/2018 02:00:00,11.32,11.3,1,0.0
 07/11/2018 02:15:00,11.33,11.3,1,0.0
 07/11/2018 02:30:00,11.33,11.3,1,0.0
 07/11/2018 02:45:00,11.34,11.3,1,0.0
 07/11/2018 03:00:00,11.33,11.3,1,0.0
 07/11/2018 03:15:00,11.3,11.3,1,0.0
 07/11/2018 03:30:00,11.3,11.3,1,0.0
 07/11/2018 03:45:00,11.31,11.3,1,0.0
 07/11/2018 04:00:00,11.32,11.3,1,0.0
 07/11/2018 04:15:00,11.32,11.3,1,0.0
 07/11/2018 04:30:00,11.32,11.3,1,0.0
 07/11/2018 04:45:00,11.3,11.3,1,0.0
 07/11/2018 05:00:00,11.27,11.3,1,0.0
 07/11/2018 05:15:00,11.24,11.3,1,0.0
 07/11/2018 05:30:00,11.22,11.3,1,0.0
 07/11/2018 05:45:00,11.24,11.3,1,0.0
 07/11/2018 06:00:00,11.2,11.3,1,0.0
 07/11/2018 06:15:00,11.19,11.3,1,0.0
 07/11/2018 06:30:00,11.19,11.3,1,0.0
 07/11/2018 06:45:00,11.18,11.3,1,0.0
 07/11/2018 07:00:00,11.2,11.3,1,0.0
 07/11/2018 07:15:00,11.2,11.3,1,0.0
 07/11/2018 07:30:00,11.19,11.3,1,0.0
 07/11/2018 07:45:00,11.14,11.3,1,0.0
 07/11/2018 08:00:00,11.15,11.3,1,0.0
 07/11/2018 08:15:00,11.16,11.3,1,0.0
 07/11/2018 08:30:00,11.19,11.3,1,0.0
 07/11/2018 08:45:00,11.17,11.3,1,0.0
 07/11/2018 09:00:00,11.16,11.3,1,0.0
 07/11/2018 09:15:00,11.2,11.3,1,0.0
 07/11/2018 09:30:00,11.28,7.24,1,0.0
 07/11/2018 09:45:00,11.26,0.0,1,0.0
 07/11/2018 10:00:00,11.27,0.0,1,0.0
 07/11/2018 10:15:00,11.33,0.0,1,0.0
 07/11/2018 10:30:00,11.35,0.0,1,0.0
 07/11/2018 10:45:00,11.4,0.0,1,0.0
 07/11/2018 11:00:00,11.37,0.0,1,0.0
 07/11/2018 11:15:00,11.33,0.0,1,0.0
 07/11/2018 11:30:00,11.36,0.0,1,0.0
 07/11/2018 11:45:00,11.3,0.0,1,0.0
 07/11/2018 12:00:00,11.19,0.0,1,0.0
 07/11/2018 12:15:00,11.22,0.0,1,0.0
 07/11/2018 12:30:00,11.19,0.0,1,0.0
 07/11/2018 12:45:00,11.18,0.0,1,0.0
 07/11/2018 13:00:00,11.21,0.0,1,0.0
 07/11/2018 13:15:00,11.24,0.0,1,0.0
 07/11/2018 13:30:00,11.27,0.0,1,0.0
 07/11/2018 13:45:00,11.24,0.0,1,0.0
 07/11/2018 14:00:00,11.24,0.0,1,0.0
 07/11/2018 14:15:00,11.26,0.0,1,0.0
 07/11/2018 14:30:00,11.3,0.0,1,0.0
 07/11/2018 14:45:00,11.29,0.0,1,0.0
 07/11/2018 15:00:00,11.28,0.0,1,0.0
 07/11/2018 15:15:00,11.29,0.0,1,0.0
 07/11/2018 15:30:00,11.32,0.0,1,0.0
 07/11/2018 15:45:00,11.29,0.0,1,0.0
 07/11/2018 16:00:00,11.23,0.0,1,0.0
 07/11/2018 16:15:00,11.28,0.0,1,0.0
 07/11/2018 16:30:00,11.27,0.0,1,0.0
 07/11/2018 16:45:00,11.24,0.0,1,0.0
 07/11/2018 17:00:00,11.23,0.0,1,0.0
 07/11/2018 17:15:00,11.21,0.0,1,0.0
 07/11/2018 17:30:00,11.2,0.0,1,0.0
 07/11/2018 17:45:00,11.21,0.0,1,0.0
 07/11/2018 18:00:00,11.24,0.0,1,0.0
 07/11/2018 18:15:00,11.31,0.0,1,0.0
 07/11/2018 18:30:00,11.36,0.0,1,0.0
 07/11/2018 18:45:00,11.3,0.0,1,0.0
 07/11/2018 19:00:00,11.26,0.0,1,0.0
 07/11/2018 19:15:00,11.24,0.0,1,0.0
 07/11/2018 19:30:00,11.3,0.0,1,0.0
 07/11/2018 19:45:00,11.31,0.0,1,0.0
 07/11/2018 20:00:00,11.28,0.0,1,0.0
 07/11/2018 20:15:00,11.24,0.0,1,0.0
 07/11/2018 20:30:00,11.21,0.0,1,0.0
 07/11/2018 20:45:00,11.22,0.0,1,0.0
 07/11/2018 21:00:00,11.26,0.0,1,0.0
 07/11/2018 21:15:00,11.3,0.0,1,0.0
 07/11/2018 21:30:00,11.3,0.0,1,0.0
 07/11/2018 21:45:00,11.31,0.0,1,0.0
 07/11/2018 22:00:00,11.3,0.0,1,0.0
 07/11/2018 22:15:00,11.35,0.0,1,0.0
 07/11/2018 22:30:00,11.3,0.0,1,0.0
 07/11/2018 22:45:00,11.29,0.0,1,0.0
 07/11/2018 23:00:00,11.3,0.0,1,0.0
 07/11/2018 23:15:00,11.27,0.0,1,0.0
 07/11/2018 23:30:00,11.31,0.0,1,0.0
 07/11/2018 23:45:00,11.32,0.0,1,0.0
 08/11/2018 00:00:00,11.32,0.0,1,0.0
 08/11/2018 00:15:00,11.26,0.0,1,0.0
 08/11/2018 00:30:00,11.24,0.0,1,0.0
 08/11/2018 00:45:00,11.22,0.0,1,0.0
 08/11/2018 01:00:00,11.23,0.0,1,0.0
 08/11/2018 01:15:00,11.27,0.0,1,0.0
 08/11/2018 01:30:00,11.29,0.0,1,0.0
 08/11/2018 01:45:00,11.32,0.0,1,0.0
 08/11/2018 02:00:00,11.32,0.0,1,0.0
 08/11/2018 02:15:00,11.35,0.0,1,0.0
 08/11/2018 02:30:00,11.29,0.0,1,0.0
 08/11/2018 02:45:00,11.27,0.0,1,0.0
 08/11/2018 03:00:00,11.3,0.0,1,0.0
 08/11/2018 03:15:00,11.32,0.0,1,0.0
 08/11/2018 03:30:00,11.34,0.0,1,0.0
 08/11/2018 03:45:00,11.35,0.0,1,0.0
 08/11/2018 04:00:00,11.34,0.0,1,0.0
 08/11/2018 04:15:00,11.33,0.0,1,0.0
 08/11/2018 04:30:00,11.33,0.0,1,0.0
 08/11/2018 04:45:00,11.31,0.0,1,0.0
 08/11/2018 05:00:00,11.32,0.0,1,0.0
 08/11/2018 05:15:00,11.27,0.0,1,0.0
 08/11/2018 05:30:00,11.25,0.0,1,0.0
 08/11/2018 05:45:00,11.21,0.0,1,0.0
 08/11/2018 06:00:00,11.17,0.0,1,0.0
 08/11/2018 06:15:00,11.26,0.0,1,0.0
 08/11/2018 06:30:00,11.24,0.0,1,0.0
 08/11/2018 06:45:00,11.18,0.0,1,0.0
 08/11/2018 07:00:00,11.21,0.0,1,0.0
 08/11/2018 07:15:00,11.23,0.0,1,0.0
 08/11/2018 07:30:00,11.2,0.0,1,0.0
 08/11/2018 07:45:00,11.17,0.0,1,0.0
 08/11/2018 08:00:00,11.14,0.0,1,0.0
 08/11/2018 08:15:00,11.25,0.0,1,0.0
 08/11/2018 08:30:00,11.3,0.0,1,0.0
 08/11/2018 08:45:00,11.31,0.0,1,0.0
 08/11/2018 09:00:00,11.32,0.0,1,0.0
 08/11/2018 09:15:00,11.31,0.0,1,0.0
 08/11/2018 09:30:00,11.32,0.0,1,0.0
 08/11/2018 09:45:00,11.31,0.0,1,0.0
 08/11/2018 10:00:00,11.3,0.0,1,0.0
 08/11/2018 10:15:00,11.32,0.0,1,0.0
 08/11/2018 10:30:00,11.34,0.0,1,0.0
 08/11/2018 10:45:00,11.37,0.0,1,0.0
 08/11/2018 11:00:00,11.35,0.0,1,0.0
 08/11/2018 11:15:00,11.36,0.0,1,0.0
 08/11/2018 11:30:00,11.37,0.0,1,0.0
 08/11/2018 11:45:00,11.38,0.0,1,0.0
 08/11/2018 12:00:00,11.36,0.0,1,0.0
 08/11/2018 12:15:00,11.32,0.0,1,0.0
 08/11/2018 12:30:00,11.35,0.0,1,0.0
 08/11/2018 12:45:00,11.29,0.0,1,0.0
 08/11/2018 13:00:00,11.31,0.0,1,0.0
 08/11/2018 13:15:00,11.31,0.0,1,0.0
 08/11/2018 13:30:00,11.31,0.0,1,0.0
 08/11/2018 13:45:00,11.31,0.0,1,0.0
 08/11/2018 14:00:00,11.36,0.0,1,0.0
 08/11/2018 14:15:00,11.32,0.0,1,0.0
 08/11/2018 14:30:00,11.32,0.0,1,0.0
 08/11/2018 14:45:00,11.33,0.0,1,0.0
 08/11/2018 15:00:00,11.29,0.0,1,0.0
 08/11/2018 15:15:00,11.24,0.0,1,0.0
 08/11/2018 15:30:00,11.25,0.0,1,0.0
 08/11/2018 15:45:00,11.24,0.0,1,0.0
 08/11/2018 16:00:00,11.2,0.0,1,0.0
 08/11/2018 16:15:00,11.18,0.0,1,0.0
 08/11/2018 16:30:00,11.15,0.0,1,0.0
 08/11/2018 16:45:00,11.23,0.0,1,0.0
 08/11/2018 17:00:00,11.29,0.0,1,0.0
 08/11/2018 17:15:00,11.29,0.0,1,0.0
 08/11/2018 17:30:00,11.26,0.0,1,0.0
 08/11/2018 17:45:00,11.29,0.0,1,0.0
 08/11/2018 18:00:00,11.32,0.0,1,0.0
 08/11/2018 18:15:00,11.31,0.0,1,0.0
 08/11/2018 18:30:00,11.35,0.0,1,0.0
 08/11/2018 18:45:00,11.31,0.0,1,0.0
 08/11/2018 19:00:00,11.31,0.0,1,0.0
 08/11/2018 19:15:00,11.28,0.0,1,0.0
 08/11/2018 19:30:00,11.29,0.0,1,0.0
 08/11/2018 19:45:00,11.28,0.0,1,0.0
 08/11/2018 20:00:00,11.2,0.0,1,0.0
 08/11/2018 20:15:00,11.21,0.0,1,0.0
 08/11/2018 20:30:00,11.26,0.0,1,0.0
 08/11/2018 20:45:00,11.26,0.0,1,0.0
 08/11/2018 21:00:00,11.17,0.0,1,0.0
 08/11/2018 21:15:00,11.26,0.0,1,0.0
 08/11/2018 21:30:00,11.32,0.0,1,0.0
 08/11/2018 21:45:00,11.31,0.0,1,0.0
 08/11/2018 22:00:00,11.33,0.0,1,0.0
 08/11/2018 22:15:00,11.31,0.0,1,0.0
 08/11/2018 22:30:00,11.33,0.0,1,0.0
 08/11/2018 22:45:00,11.26,0.0,1,0.0
 08/11/2018 23:00:00,11.27,0.0,1,0.0
 08/11/2018 23:15:00,11.33,0.0,1,0.0
 08/11/2018 23:30:00,11.36,0.0,1,0.0
 08/11/2018 23:45:00,11.27,0.0,1,0.0
 09/11/2018 00:00:00,11.28,0.0,1,0.0
 09/11/2018 00:15:00,11.25,0.0,1,0.0
 09/11/2018 00:30:00,11.22,0.0,1,0.0
 09/11/2018 00:45:00,11.25,0.0,1,0.0
 09/11/2018 01:00:00,11.29,0.0,1,0.0
 09/11/2018 01:15:00,11.36,0.0,1,0.0
 09/11/2018 01:30:00,11.31,0.0,1,0.0
 09/11/2018 01:45:00,11.25,0.0,1,0.0
 09/11/2018 02:00:00,11.27,0.0,1,0.0
 09/11/2018 02:15:00,11.26,0.0,1,0.0
 09/11/2018 02:30:00,11.27,0.0,1,0.0
 09/11/2018 02:45:00,11.29,0.0,1,0.0
 09/11/2018 03:00:00,11.3,0.0,1,0.0
 09/11/2018 03:15:00,11.32,0.0,1,0.0
 09/11/2018 03:30:00,11.33,0.0,1,0.0
 09/11/2018 03:45:00,11.31,0.0,1,0.0
 09/11/2018 04:00:00,11.29,0.0,1,0.0
 09/11/2018 04:15:00,11.29,0.0,1,0.0
 09/11/2018 04:30:00,11.29,0.0,1,0.0
 09/11/2018 04:45:00,11.29,0.0,1,0.0
 09/11/2018 05:00:00,11.27,0.0,1,0.0
 09/11/2018 05:15:00,11.21,0.0,1,0.0
 09/11/2018 05:30:00,11.19,0.0,1,0.0
 09/11/2018 05:45:00,11.16,0.0,1,0.0
 09/11/2018 06:00:00,11.15,0.0,1,0.0
 09/11/2018 06:15:00,11.18,0.0,1,0.0
 09/11/2018 06:30:00,11.18,0.0,1,0.0
 09/11/2018 06:45:00,11.18,0.0,1,0.0
 09/11/2018 07:00:00,11.19,0.0,1,0.0
 09/11/2018 07:15:00,11.23,0.0,1,0.0
 09/11/2018 07:30:00,11.2,0.0,1,0.0
 09/11/2018 07:45:00,11.17,0.0,1,0.0
 09/11/2018 08:00:00,11.18,0.0,1,0.0
 09/11/2018 08:15:00,11.22,0.0,1,0.0
 09/11/2018 08:30:00,11.23,0.0,1,0.0
 09/11/2018 08:45:00,11.22,0.0,1,0.0
 09/11/2018 09:00:00,11.23,0.0,1,0.0
 09/11/2018 09:15:00,11.28,0.0,1,0.0
 09/11/2018 09:30:00,11.23,0.0,1,0.0
 09/11/2018 09:45:00,11.21,0.0,1,0.0
 09/11/2018 10:00:00,11.2,0.0,1,0.0
 09/11/2018 10:15:00,11.19,0.0,1,0.0
 09/11/2018 10:30:00,11.21,0.0,1,0.0
 09/11/2018 10:45:00,11.22,0.0,1,0.0
 09/11/2018 11:00:00,11.26,0.0,1,0.0
 09/11/2018 11:15:00,11.29,0.0,1,0.0
 09/11/2018 11:30:00,11.29,0.0,1,0.0
 09/11/2018 11:45:00,11.33,0.0,1,0.0
 09/11/2018 12:00:00,11.37,0.0,1,0.0
 09/11/2018 12:15:00,11.39,0.0,1,0.0
 09/11/2018 12:30:00,11.35,0.0,1,0.0
 09/11/2018 12:45:00,11.28,0.0,1,0.0
 09/11/2018 13:00:00,11.29,0.0,1,0.0
 09/11/2018 13:15:00,11.26,0.0,1,0.0
 09/11/2018 13:30:00,11.23,0.0,1,0.0
 09/11/2018 13:45:00,11.24,0.0,1,0.0
 09/11/2018 14:00:00,11.26,0.0,1,0.0
 09/11/2018 14:15:00,11.26,0.0,1,0.0
 09/11/2018 14:30:00,11.27,0.0,1,0.0
 09/11/2018 14:45:00,11.25,0.0,1,0.0
 09/11/2018 15:00:00,11.22,0.0,1,0.0
 09/11/2018 15:15:00,11.19,0.0,1,0.0
 09/11/2018 15:30:00,11.18,0.0,1,0.0
 09/11/2018 15:45:00,11.19,0.0,1,0.0
 09/11/2018 16:00:00,11.26,0.0,1,0.0
 09/11/2018 16:15:00,11.3,0.0,1,0.0
 09/11/2018 16:30:00,11.27,0.0,1,0.0
 09/11/2018 16:45:00,11.17,0.0,1,0.0
 09/11/2018 17:00:00,11.16,0.0,1,0.0
 09/11/2018 17:15:00,11.18,0.0,1,0.0
 09/11/2018 17:30:00,11.17,0.0,1,0.0
 09/11/2018 17:45:00,11.2,0.0,1,0.0
 09/11/2018 18:00:00,11.21,0.0,1,0.0
 09/11/2018 18:15:00,11.26,0.0,1,0.0
 09/11/2018 18:30:00,11.29,0.0,1,0.0
 09/11/2018 18:45:00,11.29,0.0,1,0.0
 09/11/2018 19:00:00,11.35,0.0,1,0.0
 09/11/2018 19:15:00,11.26,0.0,1,0.0
 09/11/2018 19:30:00,11.24,0.0,1,0.0
 09/11/2018 19:45:00,11.27,0.0,1,0.0
 09/11/2018 20:00:00,11.27,0.0,1,0.0
 09/11/2018 20:15:00,11.27,0.0,1,0.0
 09/11/2018 20:30:00,11.26,0.0,1,0.0
 09/11/2018 20:45:00,11.27,0.0,1,0.0
 09/11/2018 21:00:00,11.33,0.0,1,0.0
 09/11/2018 21:15:00,11.29,0.0,1,0.0
 09/11/2018 21:30:00,11.32,0.0,1,0.0
 09/11/2018 21:45:00,11.27,0.0,1,0.0
 09/11/2018 22:00:00,11.25,0.0,1,0.0
 09/11/2018 22:15:00,11.34,0.0,1,0.0
 09/11/2018 22:30:00,11.32,0.0,1,0.0
 09/11/2018 22:45:00,11.3,0.0,1,0.0
 09/11/2018 23:00:00,11.27,0.0,1,0.0
 09/11/2018 23:15:00,11.26,0.0,1,0.0
 09/11/2018 23:30:00,11.24,0.0,1,0.0
 09/11/2018 23:45:00,11.21,0.0,1,0.0
 10/11/2018 00:00:00,11.24,0.0,1,0.0
 10/11/2018 00:15:00,11.25,0.0,1,0.0
 10/11/2018 00:30:00,11.25,0.0,1,0.0
 10/11/2018 00:45:00,11.25,0.0,1,0.0
 10/11/2018 01:00:00,11.25,0.0,1,0.0
 10/11/2018 01:15:00,11.25,0.0,1,0.0
 10/11/2018 01:30:00,11.25,0.0,1,0.0
 10/11/2018 01:45:00,11.25,0.0,1,0.0
 10/11/2018 02:00:00,11.25,0.0,1,0.0
 10/11/2018 02:15:00,11.25,0.0,1,0.0
 10/11/2018 02:30:00,11.25,0.0,1,0.0
 10/11/2018 02:45:00,11.25,0.0,1,0.0
 10/11/2018 03:00:00,11.25,0.0,1,0.0
 10/11/2018 03:15:00,11.25,0.0,1,0.0
 10/11/2018 03:30:00,11.25,0.0,1,0.0
 10/11/2018 03:45:00,11.25,0.0,1,0.0
 10/11/2018 04:00:00,11.25,0.0,1,0.0
 10/11/2018 04:15:00,11.25,0.0,1,0.0
 10/11/2018 04:30:00,11.25,0.0,1,0.0
 10/11/2018 04:45:00,11.25,0.0,1,0.0
 10/11/2018 05:00:00,11.25,0.0,1,0.0
 10/11/2018 05:15:00,11.25,0.0,1,0.0
 10/11/2018 05:30:00,11.25,0.0,1,0.0
 10/11/2018 05:45:00,11.25,0.0,1,0.0
 10/11/2018 06:00:00,11.25,0.0,1,0.0
 10/11/2018 06:15:00,11.25,0.0,1,0.0
 10/11/2018 06:30:00,11.25,0.0,1,0.0
 10/11/2018 06:45:00,11.25,0.0,1,0.0
 10/11/2018 07:00:00,11.25,0.0,1,0.0
 10/11/2018 07:15:00,11.25,0.0,1,0.0
 10/11/2018 07:30:00,11.25,0.0,1,0.0
 10/11/2018 07:45:00,11.25,0.0,1,0.0
 10/11/2018 08:00:00,11.25,0.0,1,0.0
 10/11/2018 08:15:00,11.25,0.0,1,0.0
 10/11/2018 08:30:00,11.25,0.0,1,0.0
 10/11/2018 08:45:00,11.25,0.0,1,0.0
 10/11/2018 09:00:00,11.25,0.0,1,0.0
 10/11/2018 09:15:00,11.25,0.0,1,0.0
 10/11/2018 09:30:00,11.25,0.0,1,0.0
 10/11/2018 09:45:00,11.25,0.0,1,0.0
 10/11/2018 10:00:00,11.25,0.0,1,0.0
 10/11/2018 10:15:00,11.25,0.0,1,0.0
 10/11/2018 10:30:00,11.25,0.0,1,0.0
 10/11/2018 10:45:00,11.25,0.0,1,0.0
 10/11/2018 11:00:00,11.25,0.0,1,0.0
 10/11/2018 11:15:00,11.25,0.0,1,0.0
 10/11/2018 11:30:00,11.25,0.0,1,0.0
 10/11/2018 11:45:00,11.25,0.0,1,0.0
 10/11/2018 12:00:00,11.25,0.0,1,0.0
 10/11/2018 12:15:00,11.25,0.0,1,0.0
 10/11/2018 12:30:00,11.25,0.0,1,0.0
 10/11/2018 12:45:00,11.25,0.0,1,0.0
 10/11/2018 13:00:00,11.25,0.0,1,0.0
 10/11/2018 13:15:00,11.25,0.0,1,0.0
 10/11/2018 13:30:00,11.25,0.0,1,0.0
 10/11/2018 13:45:00,11.25,0.0,1,0.0
 10/11/2018 14:00:00,11.25,0.0,1,0.0
 10/11/2018 14:15:00,11.25,0.0,1,0.0
 10/11/2018 14:30:00,11.25,0.0,1,0.0
 10/11/2018 14:45:00,11.25,0.0,1,0.0
 10/11/2018 15:00:00,11.25,0.0,1,0.0
 10/11/2018 15:15:00,11.25,0.0,1,0.0
 10/11/2018 15:30:00,11.25,0.0,1,0.0
 10/11/2018 15:45:00,11.25,0.0,1,0.0
 10/11/2018 16:00:00,11.25,0.0,1,0.0
 10/11/2018 16:15:00,11.25,0.0,1,0.0
 10/11/2018 16:30:00,11.25,0.0,1,0.0
 10/11/2018 16:45:00,11.25,0.0,1,0.0
 10/11/2018 17:00:00,11.25,0.0,1,0.0
 10/11/2018 17:15:00,11.25,0.0,1,0.0
 10/11/2018 17:30:00,11.25,0.0,1,0.0
 10/11/2018 17:45:00,11.25,0.0,1,0.0
 10/11/2018 18:00:00,11.25,0.0,1,0.0
 10/11/2018 18:15:00,11.25,0.0,1,0.0
 10/11/2018 18:30:00,11.25,0.0,1,0.0
 10/11/2018 18:45:00,11.25,0.0,1,0.0
 10/11/2018 19:00:00,11.25,0.0,1,0.0
 10/11/2018 19:15:00,11.25,0.0,1,0.0
 10/11/2018 19:30:00,11.25,0.0,1,0.0
 10/11/2018 19:45:00,11.25,0.0,1,0.0
 10/11/2018 20:00:00,11.25,0.0,1,0.0
 10/11/2018 20:15:00,11.25,0.0,1,0.0
 10/11/2018 20:30:00,11.25,0.0,1,0.0
 10/11/2018 20:45:00,11.25,0.0,1,0.0
 10/11/2018 21:00:00,11.25,0.0,1,0.0
 10/11/2018 21:15:00,11.25,0.0,1,0.0
 10/11/2018 21:30:00,11.25,0.0,1,0.0
 10/11/2018 21:45:00,11.25,0.0,1,0.0
 10/11/2018 22:00:00,11.25,0.0,1,0.0
 10/11/2018 22:15:00,11.25,0.0,1,0.0
 10/11/2018 22:30:00,11.25,0.0,1,0.0
 10/11/2018 22:45:00,11.25,0.0,1,0.0
 10/11/2018 23:00:00,11.25,0.0,1,0.0
 10/11/2018 23:15:00,11.25,0.0,1,0.0
 10/11/2018 23:30:00,11.25,0.0,1,0.0
 10/11/2018 23:45:00,11.25,0.0,1,0.0
 11/11/2018 00:00:00,11.25,0.0,1,0.0
 11/11/2018 00:15:00,11.25,0.0,1,0.0
 11/11/2018 00:30:00,11.25,0.0,1,0.0
 11/11/2018 00:45:00,11.25,0.0,1,0.0
 11/11/2018 01:00:00,11.25,0.0,1,0.0
 11/11/2018 01:15:00,11.25,0.0,1,0.0
 11/11/2018 01:30:00,11.25,0.0,1,0.0
 11/11/2018 01:45:00,11.25,0.0,1,0.0
 11/11/2018 02:00:00,11.25,0.0,1,0.0
 11/11/2018 02:15:00,11.25,0.0,1,0.0
 11/11/2018 02:30:00,11.25,0.0,1,0.0
 11/11/2018 02:45:00,11.25,0.0,1,0.0
 11/11/2018 03:00:00,11.25,0.0,1,0.0
 11/11/2018 03:15:00,11.25,0.0,1,0.0
 11/11/2018 03:30:00,11.25,0.0,1,0.0
 11/11/2018 03:45:00,11.25,0.0,1,0.0
 11/11/2018 04:00:00,11.25,0.0,1,0.0
 11/11/2018 04:15:00,11.25,0.0,1,0.0
 11/11/2018 04:30:00,11.25,0.0,1,0.0
 11/11/2018 04:45:00,11.25,0.0,1,0.0
 11/11/2018 05:00:00,11.25,0.0,1,0.0
 11/11/2018 05:15:00,11.25,0.0,1,0.0
 11/11/2018 05:30:00,11.25,0.0,1,0.0
 11/11/2018 05:45:00,11.25,0.0,1,0.0
 11/11/2018 06:00:00,11.25,0.0,1,0.0
 11/11/2018 06:15:00,11.19,0.0,1,0.0
 11/11/2018 06:30:00,11.17,0.0,1,0.0
 11/11/2018 06:45:00,11.17,0.0,1,0.0
 11/11/2018 07:00:00,11.21,0.0,1,0.0
 11/11/2018 07:15:00,11.25,0.0,1,0.0
 11/11/2018 07:30:00,11.26,0.0,1,0.0
 11/11/2018 07:45:00,11.24,0.0,1,0.0
 11/11/2018 08:00:00,11.2,0.0,1,0.0
 11/11/2018 08:15:00,11.19,0.0,1,0.0
 11/11/2018 08:30:00,11.23,0.0,1,0.0
 11/11/2018 08:45:00,11.26,0.0,1,0.0
 11/11/2018 09:00:00,11.28,0.0,1,0.0
 11/11/2018 09:15:00,11.28,0.0,1,0.0
 11/11/2018 09:30:00,11.29,0.0,1,0.0
 11/11/2018 09:45:00,11.28,0.0,1,0.0
 11/11/2018 10:00:00,11.28,0.0,1,0.0
 11/11/2018 10:15:00,11.28,0.0,1,0.0
 11/11/2018 10:30:00,11.27,0.0,1,0.0
 11/11/2018 10:45:00,11.26,0.0,1,0.0
 11/11/2018 11:00:00,11.29,0.0,1,0.0
 11/11/2018 11:15:00,11.34,0.0,1,0.0
 11/11/2018 11:30:00,11.3,0.0,1,0.0
 11/11/2018 11:45:00,11.3,0.0,1,0.0
 11/11/2018 12:00:00,11.32,0.0,1,0.0
 11/11/2018 12:15:00,11.32,0.0,1,0.0
 11/11/2018 12:30:00,11.26,0.0,1,0.0
 11/11/2018 12:45:00,11.27,0.0,1,0.0
 11/11/2018 13:00:00,11.27,0.0,1,0.0
 11/11/2018 13:15:00,11.31,0.0,1,0.0
 11/11/2018 13:30:00,11.32,0.0,1,0.0
 11/11/2018 13:45:00,11.35,0.0,1,0.0
 11/11/2018 14:00:00,11.36,0.0,1,0.0
 11/11/2018 14:15:00,11.3,0.0,1,0.0
 11/11/2018 14:30:00,11.3,0.0,1,0.0
 11/11/2018 14:45:00,11.27,0.0,1,0.0
 11/11/2018 15:00:00,11.22,0.0,1,0.0
 11/11/2018 15:15:00,11.16,0.0,1,0.0
 11/11/2018 15:30:00,11.19,0.0,1,0.0
 11/11/2018 15:45:00,11.18,0.0,1,0.0
 11/11/2018 16:00:00,11.24,0.0,1,0.0
 11/11/2018 16:15:00,11.21,0.0,1,0.0
 11/11/2018 16:30:00,11.19,0.0,1,0.0
 11/11/2018 16:45:00,11.15,0.0,1,0.0
 11/11/2018 17:00:00,11.18,0.0,1,0.0
 11/11/2018 17:15:00,11.23,0.0,1,0.0
 11/11/2018 17:30:00,11.21,0.0,1,0.0
 11/11/2018 17:45:00,11.23,0.0,1,0.0
 11/11/2018 18:00:00,11.27,0.0,1,0.0
 11/11/2018 18:15:00,11.35,0.0,1,0.0
 11/11/2018 18:30:00,11.34,0.0,1,0.0
 11/11/2018 18:45:00,11.31,0.0,1,0.0
 11/11/2018 19:00:00,11.32,0.0,1,0.0
 11/11/2018 19:15:00,11.32,0.0,1,0.0
 11/11/2018 19:30:00,11.3,0.0,1,0.0
 11/11/2018 19:45:00,11.24,0.0,1,0.0
 11/11/2018 20:00:00,11.28,0.0,1,0.0
 11/11/2018 20:15:00,11.3,0.0,1,0.0
 11/11/2018 20:30:00,11.34,0.0,1,0.0
 11/11/2018 20:45:00,11.29,0.0,1,0.0
 11/11/2018 21:00:00,11.32,0.0,1,0.0
 11/11/2018 21:15:00,11.33,0.0,1,0.0
 11/11/2018 21:30:00,11.35,0.0,1,0.0
 11/11/2018 21:45:00,11.3,0.0,1,0.0
 11/11/2018 22:00:00,11.27,0.0,1,0.0
 11/11/2018 22:15:00,11.33,0.0,1,0.0
 11/11/2018 22:30:00,11.35,0.0,1,0.0
 11/11/2018 22:45:00,11.38,0.0,1,0.0
 11/11/2018 23:00:00,11.37,0.0,1,0.0
 11/11/2018 23:15:00,11.3,0.0,1,0.0
 11/11/2018 23:30:00,11.36,0.0,1,0.0
 11/11/2018 23:45:00,11.35,0.0,1,0.0
 12/11/2018 00:00:00,11.28,0.0,1,0.0
 12/11/2018 00:00:00,11.28,0.0,1,0.0
 12/11/2018 00:15:00,11.22,0.0,1,0.0
 12/11/2018 00:30:00,11.25,0.0,1,0.0
 12/11/2018 00:45:00,11.23,0.0,1,0.0
 12/11/2018 01:00:00,11.22,0.0,1,0.0
 12/11/2018 01:15:00,11.25,0.0,1,0.0
 12/11/2018 01:30:00,11.28,0.0,1,0.0
 12/11/2018 01:45:00,11.33,0.0,1,0.0
 12/11/2018 02:00:00,11.3,0.0,1,0.0
 12/11/2018 02:15:00,11.26,0.0,1,0.0
 12/11/2018 02:30:00,11.3,0.0,1,0.0
 12/11/2018 02:45:00,11.32,0.0,1,0.0
 12/11/2018 03:00:00,11.29,0.0,1,0.0
 12/11/2018 03:15:00,11.29,0.0,1,0.0
 12/11/2018 03:30:00,11.3,0.0,1,0.0
 12/11/2018 03:45:00,11.27,0.0,1,0.0
 12/11/2018 04:00:00,11.28,0.0,1,0.0
 12/11/2018 04:15:00,11.29,0.0,1,0.0
 12/11/2018 04:30:00,11.29,0.0,1,0.0
 12/11/2018 04:45:00,11.26,0.0,1,0.0
 12/11/2018 05:00:00,11.26,0.0,1,0.0
 12/11/2018 05:15:00,11.19,0.0,1,0.0
 12/11/2018 05:30:00,11.19,0.0,1,0.0
 12/11/2018 05:45:00,11.19,0.0,1,0.0
 12/11/2018 06:00:00,11.2,0.0,1,0.0
 12/11/2018 06:15:00,11.17,0.0,1,0.0
 12/11/2018 06:30:00,11.21,0.0,1,0.0
 12/11/2018 06:45:00,11.25,0.0,1,0.0
 12/11/2018 07:00:00,11.17,0.0,1,0.0
 12/11/2018 07:15:00,11.21,0.0,1,0.0
 12/11/2018 07:30:00,11.19,0.0,1,0.0
 12/11/2018 07:45:00,11.15,0.0,1,0.0
 12/11/2018 08:00:00,11.19,0.0,1,0.0
 12/11/2018 08:15:00,11.16,0.0,1,0.0
 12/11/2018 08:30:00,11.2,0.0,1,0.0
 12/11/2018 08:45:00,11.33,0.0,1,0.0
 12/11/2018 09:00:00,11.37,11.19,1,0.0
 12/11/2018 09:15:00,11.35,11.3,1,0.0
 12/11/2018 09:30:00,11.33,11.3,1,0.0
 12/11/2018 09:45:00,11.34,11.3,1,0.0
 12/11/2018 10:00:00,11.35,11.3,1,0.0
 12/11/2018 10:15:00,11.31,11.3,1,0.0
 12/11/2018 10:30:00,11.24,11.3,1,0.0
 12/11/2018 10:45:00,11.25,11.3,1,0.0
 12/11/2018 11:00:00,11.25,11.3,1,0.0
 12/11/2018 11:15:00,11.22,11.3,1,0.0
 12/11/2018 11:30:00,11.23,11.3,1,0.0
 12/11/2018 11:45:00,11.28,11.3,1,0.0
 12/11/2018 12:00:00,11.25,11.3,1,0.0
 12/11/2018 12:15:00,11.29,11.3,1,0.0
 12/11/2018 12:30:00,11.32,11.3,1,0.0
 12/11/2018 12:45:00,11.33,11.3,1,0.0
 12/11/2018 13:00:00,11.32,11.3,1,0.0
 12/11/2018 13:15:00,11.24,11.3,1,0.0
 12/11/2018 13:30:00,11.33,11.3,1,0.0
 12/11/2018 13:45:00,11.33,11.3,1,0.0
 12/11/2018 14:00:00,11.3,11.3,1,0.0
 12/11/2018 14:15:00,11.24,11.3,1,0.0
 12/11/2018 14:30:00,11.21,11.3,1,0.0
 12/11/2018 14:45:00,11.19,11.3,1,0.0
 12/11/2018 15:00:00,11.18,11.3,1,0.0
 12/11/2018 15:15:00,11.2,11.3,1,0.0
 12/11/2018 15:30:00,11.2,11.3,1,0.0
 12/11/2018 15:45:00,11.17,11.3,1,0.0
 12/11/2018 16:00:00,11.22,11.3,1,0.0
 12/11/2018 16:15:00,11.22,11.3,1,0.0
 12/11/2018 16:30:00,11.18,11.3,1,0.0
 12/11/2018 16:45:00,11.16,11.3,1,0.0
 12/11/2018 17:00:00,11.2,11.3,1,0.0
 12/11/2018 17:15:00,11.22,11.3,1,0.0
 12/11/2018 17:30:00,11.18,11.3,1,0.0
 12/11/2018 17:45:00,11.2,11.3,1,0.0
 12/11/2018 18:00:00,11.25,11.3,1,0.0
 12/11/2018 18:15:00,11.31,11.3,1,0.0
 12/11/2018 18:30:00,11.33,11.3,1,0.0
 12/11/2018 18:45:00,11.29,11.3,1,0.0
 12/11/2018 19:00:00,11.31,11.3,1,0.0
 12/11/2018 19:15:00,11.24,11.3,1,0.0
 12/11/2018 19:30:00,11.21,11.3,1,0.0
 12/11/2018 19:45:00,11.23,11.3,1,0.0
 12/11/2018 20:00:00,11.22,11.3,1,0.0
 12/11/2018 20:15:00,11.22,11.3,1,0.0
 12/11/2018 20:30:00,11.25,11.3,1,0.0
 12/11/2018 20:45:00,11.22,11.3,1,0.0
 12/11/2018 21:00:00,11.24,11.3,1,0.0
 12/11/2018 21:15:00,11.29,11.3,1,0.0
 12/11/2018 21:30:00,11.31,11.3,1,0.0
 12/11/2018 21:45:00,11.35,11.3,1,0.0
 12/11/2018 22:00:00,11.32,11.3,1,0.0
 12/11/2018 22:15:00,11.29,11.3,1,0.0
 12/11/2018 22:30:00,11.32,11.3,1,0.0
 12/11/2018 22:45:00,11.33,11.3,1,0.0
 12/11/2018 23:00:00,11.33,11.3,1,0.0
 12/11/2018 23:15:00,11.28,11.3,1,0.0
 12/11/2018 23:30:00,11.26,11.3,1,0.0
 12/11/2018 23:45:00,11.28,11.3,1,0.0
 13/11/2018 00:00:00,11.29,11.3,1,0.0
 13/11/2018 00:15:00,11.31,11.3,1,0.0
 13/11/2018 00:30:00,11.3,11.3,1,0.0
 13/11/2018 00:45:00,11.29,11.3,1,0.0
 13/11/2018 01:00:00,11.31,11.3,1,0.0
 13/11/2018 01:15:00,11.34,11.3,1,0.0
 13/11/2018 01:30:00,11.32,11.3,1,0.0
 13/11/2018 01:45:00,11.33,11.3,1,0.0
 13/11/2018 02:00:00,11.36,11.3,1,0.0
 13/11/2018 02:15:00,11.36,11.3,1,0.0
 13/11/2018 02:30:00,11.33,11.3,1,0.0
 13/11/2018 02:45:00,11.34,11.3,1,0.0
 13/11/2018 03:00:00,11.35,11.3,1,0.0
 13/11/2018 03:15:00,11.36,11.3,1,0.0
 13/11/2018 03:30:00,11.35,11.3,1,0.0
 13/11/2018 03:45:00,11.26,11.3,1,0.0
 13/11/2018 04:00:00,11.28,11.3,1,0.0
 13/11/2018 04:15:00,11.27,11.3,1,0.0
 13/11/2018 04:30:00,11.27,11.3,1,0.0
 13/11/2018 04:45:00,11.27,11.3,1,0.0
 13/11/2018 05:00:00,11.25,11.3,1,0.0
 13/11/2018 05:15:00,11.23,11.3,1,0.0
 13/11/2018 05:30:00,11.24,11.3,1,0.0
 13/11/2018 05:45:00,11.33,11.3,1,0.0
 13/11/2018 06:00:00,11.25,11.3,1,0.0
 13/11/2018 06:15:00,11.2,11.3,1,0.0
 13/11/2018 06:30:00,11.24,11.3,1,0.0
 13/11/2018 06:45:00,11.22,11.3,1,0.0
 13/11/2018 07:00:00,11.21,11.3,1,0.0
 13/11/2018 07:15:00,11.18,11.3,1,0.0
 13/11/2018 07:30:00,11.16,11.3,1,0.0
 13/11/2018 07:45:00,11.19,11.3,1,0.0
 13/11/2018 08:00:00,11.14,11.3,1,0.0
 13/11/2018 08:15:00,11.15,11.3,1,0.0
 13/11/2018 08:30:00,11.23,11.3,1,0.0
 13/11/2018 08:45:00,11.29,11.3,1,0.0
 13/11/2018 09:00:00,11.31,11.3,1,0.0
 13/11/2018 09:15:00,11.34,11.3,1,0.0
 13/11/2018 09:30:00,11.38,11.3,1,0.0
 13/11/2018 09:45:00,11.35,11.3,1,0.0
 13/11/2018 10:00:00,11.36,11.3,1,0.0
 13/11/2018 10:15:00,11.39,11.3,1,0.0
 13/11/2018 10:30:00,11.38,11.3,1,0.0
 13/11/2018 10:45:00,11.38,11.3,1,0.0
 13/11/2018 11:00:00,11.38,11.3,1,0.0
 13/11/2018 11:15:00,11.37,11.3,1,0.0
 13/11/2018 11:30:00,11.39,11.3,1,0.0
 13/11/2018 11:45:00,11.39,11.3,1,0.0
 13/11/2018 12:00:00,11.35,11.3,1,0.0
 13/11/2018 12:15:00,11.34,11.3,1,0.0
 13/11/2018 12:30:00,11.39,11.3,1,0.0
 13/11/2018 12:45:00,11.4,11.3,1,0.0
 13/11/2018 13:00:00,11.36,11.3,1,0.0
 13/11/2018 13:15:00,11.29,11.3,1,0.0
 13/11/2018 13:30:00,11.26,11.3,1,0.0
 13/11/2018 13:45:00,11.2,11.3,1,0.0
 13/11/2018 14:00:00,11.27,11.3,1,0.0
 13/11/2018 14:15:00,11.31,11.3,1,0.0
 13/11/2018 14:30:00,11.35,11.3,1,0.0
 13/11/2018 14:45:00,11.37,11.3,1,0.0
 13/11/2018 15:00:00,11.32,11.3,1,0.0
 13/11/2018 15:15:00,11.32,11.3,1,0.0
 13/11/2018 15:30:00,11.35,11.3,1,0.0
 13/11/2018 15:45:00,11.3,11.3,1,0.0
 13/11/2018 16:00:00,11.27,11.3,1,0.0
 13/11/2018 16:15:00,11.21,11.3,1,0.0
 13/11/2018 16:30:00,11.16,11.3,1,0.0
 13/11/2018 16:45:00,11.21,11.3,1,0.0
 13/11/2018 17:00:00,11.29,11.3,1,0.0
 13/11/2018 17:15:00,11.28,11.3,1,0.0
 13/11/2018 17:30:00,11.26,11.3,1,0.0
 13/11/2018 17:45:00,11.24,11.3,1,0.0
 13/11/2018 18:00:00,11.28,11.3,1,0.0
 13/11/2018 18:15:00,11.31,11.3,1,0.0
 13/11/2018 18:30:00,11.34,11.3,1,0.0
 13/11/2018 18:45:00,11.34,11.3,1,0.0
 13/11/2018 19:00:00,11.34,11.3,1,0.0
 13/11/2018 19:15:00,11.31,11.3,1,0.0
 13/11/2018 19:30:00,11.34,11.3,1,0.0
 13/11/2018 19:45:00,11.3,11.3,1,0.0
 13/11/2018 20:00:00,11.29,11.3,1,0.0
 13/11/2018 20:15:00,11.31,11.3,1,0.0
 13/11/2018 20:30:00,11.31,11.3,1,0.0
 13/11/2018 20:45:00,11.29,11.3,1,0.0
 13/11/2018 21:00:00,11.33,11.3,1,0.0
 13/11/2018 21:15:00,11.35,11.3,1,0.0
 13/11/2018 21:30:00,11.34,11.3,1,0.0
 13/11/2018 21:45:00,11.36,11.3,1,0.0
 13/11/2018 22:00:00,11.37,11.3,1,0.0
 13/11/2018 22:15:00,11.33,11.3,1,0.0
 13/11/2018 22:30:00,11.31,11.3,1,0.0
 13/11/2018 22:45:00,11.35,11.3,1,0.0
 13/11/2018 23:00:00,11.37,11.3,1,0.0
 13/11/2018 23:15:00,11.35,11.3,1,0.0
 13/11/2018 23:30:00,11.34,11.3,1,0.0
 13/11/2018 23:45:00,11.33,11.3,1,0.0
 14/11/2018 00:00:00,11.33,11.3,1,0.0
 14/11/2018 00:15:00,11.23,11.3,1,0.0
 14/11/2018 00:30:00,11.23,11.3,1,0.0
 14/11/2018 00:45:00,11.25,11.3,1,0.0
 14/11/2018 01:00:00,11.32,11.3,1,0.0
 14/11/2018 01:15:00,11.35,11.3,1,0.0
 14/11/2018 01:30:00,11.32,11.3,1,0.0
 14/11/2018 01:45:00,11.26,11.3,1,0.0
 14/11/2018 02:00:00,11.3,11.3,1,0.0
 14/11/2018 02:15:00,11.26,11.3,1,0.0
 14/11/2018 02:30:00,11.29,11.3,1,0.0
 14/11/2018 02:45:00,11.31,11.3,1,0.0
 14/11/2018 03:00:00,11.28,11.3,1,0.0
 14/11/2018 03:15:00,11.3,11.3,1,0.0
 14/11/2018 03:30:00,11.33,11.3,1,0.0
 14/11/2018 03:45:00,11.36,11.3,1,0.0
 14/11/2018 04:00:00,11.33,11.3,1,0.0
 14/11/2018 04:15:00,11.28,11.3,1,0.0
 14/11/2018 04:30:00,11.29,11.3,1,0.0
 14/11/2018 04:45:00,11.29,11.3,1,0.0
 14/11/2018 05:00:00,11.26,11.3,1,0.0
 14/11/2018 05:15:00,11.23,11.3,1,0.0
 14/11/2018 05:30:00,11.19,11.3,1,0.0
 14/11/2018 05:45:00,11.19,11.3,1,0.0
 14/11/2018 06:00:00,11.21,11.3,1,0.0
 14/11/2018 06:15:00,11.28,11.3,1,0.0
 14/11/2018 06:30:00,11.27,11.3,1,0.0
 14/11/2018 06:45:00,11.27,11.3,1,0.0
 14/11/2018 07:00:00,11.29,11.3,1,0.0
 14/11/2018 07:15:00,11.2,11.3,1,0.0
 14/11/2018 07:30:00,11.22,11.3,1,0.0
 14/11/2018 07:45:00,11.29,11.3,1,0.0
 14/11/2018 08:00:00,11.26,11.3,1,0.0
 14/11/2018 08:15:00,11.25,11.3,1,0.0
 14/11/2018 08:30:00,11.23,11.3,1,0.0
 14/11/2018 08:45:00,11.26,11.3,1,0.0
 14/11/2018 09:00:00,11.24,11.3,1,0.0
 14/11/2018 09:15:00,11.29,11.3,1,0.0
 14/11/2018 09:30:00,11.33,11.3,1,0.0
 14/11/2018 09:45:00,11.35,11.3,1,0.0
 14/11/2018 10:00:00,11.38,11.3,1,0.0
 14/11/2018 10:15:00,11.34,11.3,1,0.0
 14/11/2018 10:30:00,11.33,11.3,1,0.0
 14/11/2018 10:45:00,11.31,11.3,1,0.0
 14/11/2018 11:00:00,11.3,11.3,1,0.0
 14/11/2018 11:15:00,11.29,11.3,1,0.0
 14/11/2018 11:30:00,11.31,11.3,1,0.0
 14/11/2018 11:45:00,11.3,11.3,1,0.0
 14/11/2018 12:00:00,11.3,11.3,1,0.0
 14/11/2018 12:15:00,11.33,11.3,1,0.0
 14/11/2018 12:30:00,11.35,11.3,1,0.0
 14/11/2018 12:45:00,11.35,11.3,1,0.0
 14/11/2018 13:00:00,11.37,11.3,1,0.0
 14/11/2018 13:15:00,11.34,11.3,1,0.0
 14/11/2018 13:30:00,11.36,11.3,1,0.0
 14/11/2018 13:45:00,11.34,11.3,1,0.0
 14/11/2018 14:00:00,11.34,11.3,1,0.0
 14/11/2018 14:15:00,11.31,11.3,1,0.0
 14/11/2018 14:30:00,11.28,11.3,1,0.0
 14/11/2018 14:45:00,11.25,11.3,1,0.0
 14/11/2018 15:00:00,11.29,11.3,1,0.0
 14/11/2018 15:15:00,11.28,11.3,1,0.0
 14/11/2018 15:30:00,11.24,11.3,1,0.0
 14/11/2018 15:45:00,11.28,11.3,1,0.0
 14/11/2018 16:00:00,11.27,11.3,1,0.0
 14/11/2018 16:15:00,11.26,11.3,1,0.0
 14/11/2018 16:30:00,11.29,11.3,1,0.0
 14/11/2018 16:45:00,11.18,11.3,1,0.0
 14/11/2018 17:00:00,11.18,11.3,1,0.0
 14/11/2018 17:15:00,11.28,11.3,1,0.0
 14/11/2018 17:30:00,11.32,11.3,1,0.0
 14/11/2018 17:45:00,11.35,11.3,1,0.0
 14/11/2018 18:00:00,11.32,11.3,1,0.0
 14/11/2018 18:15:00,11.28,11.3,1,0.0
 14/11/2018 18:30:00,11.27,11.3,1,0.0
 14/11/2018 18:45:00,11.28,11.3,1,0.0
 14/11/2018 19:00:00,11.33,11.3,1,0.0
 14/11/2018 19:15:00,11.3,11.3,1,0.0
 14/11/2018 19:30:00,11.3,11.3,1,0.0
 14/11/2018 19:45:00,11.24,11.3,1,0.0
 14/11/2018 20:00:00,11.26,11.3,1,0.0
 14/11/2018 20:15:00,11.23,11.3,1,0.0
 14/11/2018 20:30:00,11.24,11.3,1,0.0
 14/11/2018 20:45:00,11.29,11.3,1,0.0
 14/11/2018 21:00:00,11.39,11.3,1,0.0
 14/11/2018 21:15:00,11.37,11.3,1,0.0
 14/11/2018 21:30:00,11.39,11.3,1,0.0
 14/11/2018 21:45:00,11.27,11.3,1,0.0
 14/11/2018 22:00:00,11.2,11.3,1,0.0
 14/11/2018 22:15:00,11.24,11.3,1,0.0
 14/11/2018 22:30:00,11.27,11.3,1,0.0
 14/11/2018 22:45:00,11.17,11.3,1,0.0
 14/11/2018 23:00:00,11.21,11.3,1,0.0
 14/11/2018 23:15:00,11.24,11.3,1,0.0
 14/11/2018 23:30:00,11.3,11.3,1,0.0
 14/11/2018 23:45:00,11.26,11.3,1,0.0
 15/11/2018 00:00:00,11.31,11.3,1,0.0
 15/11/2018 00:15:00,11.24,11.3,1,0.0
 15/11/2018 00:30:00,11.21,11.3,1,0.0
 15/11/2018 00:45:00,11.19,11.3,1,0.0
 15/11/2018 01:00:00,11.2,11.3,1,0.0
 15/11/2018 01:15:00,11.23,11.3,1,0.0
 15/11/2018 01:30:00,11.27,11.3,1,0.0
 15/11/2018 01:45:00,11.28,11.3,1,0.0
 15/11/2018 02:00:00,11.32,11.3,1,0.0
 15/11/2018 02:15:00,11.35,11.3,1,0.0
 15/11/2018 02:30:00,11.26,11.3,1,0.0
 15/11/2018 02:45:00,11.24,11.3,1,0.0
 15/11/2018 03:00:00,11.27,11.3,1,0.0
 15/11/2018 03:15:00,11.24,11.3,1,0.0
 15/11/2018 03:30:00,11.24,11.3,1,0.0
 15/11/2018 03:45:00,11.26,11.3,1,0.0
 15/11/2018 04:00:00,11.26,11.3,1,0.0
 15/11/2018 04:15:00,11.26,11.3,1,0.0
 15/11/2018 04:30:00,11.27,11.3,1,0.0
 15/11/2018 04:45:00,11.26,11.3,1,0.0
 15/11/2018 05:00:00,11.24,11.3,1,0.0
 15/11/2018 05:15:00,11.18,11.3,1,0.0
 15/11/2018 05:30:00,11.24,11.3,1,0.0
 15/11/2018 05:45:00,11.22,11.3,1,0.0
 15/11/2018 06:00:00,11.19,11.3,1,0.0
 15/11/2018 06:15:00,11.21,11.3,1,0.0
 15/11/2018 06:30:00,11.19,11.3,1,0.0
 15/11/2018 06:45:00,11.24,11.3,1,0.0
 15/11/2018 07:00:00,11.18,11.3,1,0.0
 15/11/2018 07:15:00,11.2,11.3,1,0.0
 15/11/2018 07:30:00,11.29,11.3,1,0.0
 15/11/2018 07:45:00,11.29,11.3,1,0.0
 15/11/2018 08:00:00,11.33,11.3,1,0.0
 15/11/2018 08:15:00,11.32,11.3,1,0.0
 15/11/2018 08:30:00,11.33,11.3,1,0.0
 15/11/2018 08:45:00,11.34,11.3,1,0.0
 15/11/2018 09:00:00,11.31,11.3,1,0.0
 15/11/2018 09:15:00,11.31,11.3,1,0.0
 15/11/2018 09:30:00,11.32,11.3,1,0.0
 15/11/2018 09:45:00,11.31,11.3,1,0.0
 15/11/2018 10:00:00,11.3,11.3,1,0.0
 15/11/2018 10:15:00,11.3,11.3,1,0.0
 15/11/2018 10:30:00,11.34,11.3,1,0.0
 15/11/2018 10:45:00,11.37,11.3,1,0.0
 15/11/2018 11:00:00,11.33,11.3,1,0.0
 15/11/2018 11:15:00,11.29,11.3,1,0.0
 15/11/2018 11:30:00,11.29,11.3,1,0.0
 15/11/2018 11:45:00,11.28,11.3,1,0.0
 15/11/2018 12:00:00,11.24,11.3,1,0.0
 15/11/2018 12:15:00,11.24,11.3,1,0.0
 15/11/2018 12:30:00,11.3,11.3,1,0.0
 15/11/2018 12:45:00,11.27,11.3,1,0.0
 15/11/2018 13:00:00,11.28,11.3,1,0.0
 15/11/2018 13:15:00,11.27,11.3,1,0.0
 15/11/2018 13:30:00,11.29,11.3,1,0.0
 15/11/2018 13:45:00,11.29,11.3,1,0.0
 15/11/2018 14:00:00,11.31,11.3,1,0.0
 15/11/2018 14:15:00,11.33,11.3,1,0.0
 15/11/2018 14:30:00,11.33,11.3,1,0.0
 15/11/2018 14:45:00,11.34,11.3,1,0.0
 15/11/2018 15:00:00,11.35,11.3,1,0.0
 15/11/2018 15:15:00,11.35,11.3,1,0.0
 15/11/2018 15:30:00,11.37,11.3,1,0.0
 15/11/2018 15:45:00,11.33,11.3,1,0.0
 15/11/2018 16:00:00,11.27,11.3,1,0.0
 15/11/2018 16:15:00,11.26,11.3,1,0.0
 15/11/2018 16:30:00,11.2,11.3,1,0.0
 15/11/2018 16:45:00,11.22,11.3,1,0.0
 15/11/2018 17:00:00,11.23,11.3,1,0.0
 15/11/2018 17:15:00,11.24,11.3,1,0.0
 15/11/2018 17:30:00,11.24,11.3,1,0.0
 15/11/2018 17:45:00,11.24,11.3,1,0.0
 15/11/2018 18:00:00,11.25,11.3,1,0.0
 15/11/2018 18:15:00,11.28,11.3,1,0.0
 15/11/2018 18:30:00,11.32,11.3,1,0.0
 15/11/2018 18:45:00,11.34,11.3,1,0.0
 15/11/2018 19:00:00,11.31,11.3,1,0.0
 15/11/2018 19:15:00,11.28,11.3,1,0.0
 15/11/2018 19:30:00,11.31,11.3,1,0.0
 15/11/2018 19:45:00,11.32,11.3,1,0.0
 15/11/2018 20:00:00,11.3,11.3,1,0.0
 15/11/2018 20:15:00,11.3,11.3,1,0.0
 15/11/2018 20:30:00,11.36,11.3,1,0.0
 15/11/2018 20:45:00,11.33,11.3,1,0.0
 15/11/2018 21:00:00,11.37,11.3,1,0.0
 15/11/2018 21:15:00,11.38,11.3,1,0.0
 15/11/2018 21:30:00,11.35,11.3,1,0.0
 15/11/2018 21:45:00,11.33,11.3,1,0.0
 15/11/2018 22:00:00,11.34,11.3,1,0.0
 15/11/2018 22:15:00,11.4,11.3,1,0.0
 15/11/2018 22:30:00,11.37,11.3,1,0.0
 15/11/2018 22:45:00,11.29,11.3,1,0.0
 15/11/2018 23:00:00,11.31,11.3,1,0.0
 15/11/2018 23:15:00,11.35,11.3,1,0.0
 15/11/2018 23:30:00,11.31,11.3,1,0.0
 15/11/2018 23:45:00,11.33,11.3,1,0.0
 16/11/2018 00:00:00,11.32,11.3,1,0.0
 16/11/2018 00:15:00,11.22,11.3,1,0.0
 16/11/2018 00:30:00,11.21,11.3,1,0.0
 16/11/2018 00:45:00,11.19,11.3,1,0.0
 16/11/2018 01:00:00,11.19,11.3,1,0.0
 16/11/2018 01:15:00,11.23,11.3,1,0.0
 16/11/2018 01:30:00,11.27,11.3,1,0.0
 16/11/2018 01:45:00,11.29,11.3,1,0.0
 16/11/2018 02:00:00,11.31,11.3,1,0.0
 16/11/2018 02:15:00,11.31,11.3,1,0.0
 16/11/2018 02:30:00,11.3,11.3,1,0.0
 16/11/2018 02:45:00,11.27,11.3,1,0.0
 16/11/2018 03:00:00,11.3,11.3,1,0.0
 16/11/2018 03:15:00,11.3,11.3,1,0.0
 16/11/2018 03:30:00,11.32,11.3,1,0.0
 16/11/2018 03:45:00,11.35,11.3,1,0.0
 16/11/2018 04:00:00,11.36,11.3,1,0.0
 16/11/2018 04:15:00,11.36,11.3,1,0.0
 16/11/2018 04:30:00,11.37,11.3,1,0.0
 16/11/2018 04:45:00,11.36,11.3,1,0.0
 16/11/2018 05:00:00,11.36,11.3,1,0.0
 16/11/2018 05:15:00,11.33,11.3,1,0.0
 16/11/2018 05:30:00,11.31,11.3,1,0.0
 16/11/2018 05:45:00,11.25,11.3,1,0.0
 16/11/2018 06:00:00,11.2,11.3,1,0.0
 16/11/2018 06:15:00,11.28,11.3,1,0.0
 16/11/2018 06:30:00,11.25,11.3,1,0.0
 16/11/2018 06:45:00,11.18,11.3,1,0.0
 16/11/2018 07:00:00,11.24,11.3,1,0.0
 16/11/2018 07:15:00,11.18,11.3,1,0.0
 16/11/2018 07:30:00,11.23,11.3,1,0.0
 16/11/2018 07:45:00,11.24,11.3,1,0.0
 16/11/2018 08:00:00,11.25,11.3,1,0.0
 16/11/2018 08:15:00,11.25,11.3,1,0.0
 16/11/2018 08:30:00,11.22,11.3,1,0.0
 16/11/2018 08:45:00,11.24,11.3,1,0.0
 16/11/2018 09:00:00,11.29,11.3,1,0.0
 16/11/2018 09:15:00,11.35,11.3,1,0.0
 16/11/2018 09:30:00,11.34,11.3,1,0.0
 16/11/2018 09:45:00,11.32,11.3,1,0.0
 16/11/2018 10:00:00,11.32,11.3,1,0.0
 16/11/2018 10:15:00,11.33,11.3,1,0.0
 16/11/2018 10:30:00,11.34,11.3,1,0.0
 16/11/2018 10:45:00,11.31,11.3,1,0.0
 16/11/2018 11:00:00,11.32,11.3,1,0.0
 16/11/2018 11:15:00,11.34,11.3,1,0.0
 16/11/2018 11:30:00,11.33,11.3,1,0.0
 16/11/2018 11:45:00,11.33,11.3,1,0.0
 16/11/2018 12:00:00,11.33,11.3,1,0.0
 16/11/2018 12:15:00,11.36,11.3,1,0.0
 16/11/2018 12:30:00,11.32,11.3,1,0.0
 16/11/2018 12:45:00,11.33,11.3,1,0.0
 16/11/2018 13:00:00,11.33,11.3,1,0.0
 16/11/2018 13:15:00,11.33,11.3,1,0.0
 16/11/2018 13:30:00,11.32,11.3,1,0.0
 16/11/2018 13:45:00,11.31,11.3,1,0.0
 16/11/2018 14:00:00,11.33,11.3,1,0.0
 16/11/2018 14:15:00,11.34,11.3,1,0.0
 16/11/2018 14:30:00,11.34,11.3,1,0.0
 16/11/2018 14:45:00,11.35,11.3,1,0.0
 16/11/2018 15:00:00,11.36,11.3,1,0.0
 16/11/2018 15:15:00,11.36,11.3,1,-0.06
 16/11/2018 15:30:00,11.34,11.3,1,-3.42
 16/11/2018 15:45:00,11.33,11.3,1,-6.46
 16/11/2018 16:00:00,11.29,11.3,1,-6.67
 16/11/2018 16:15:00,11.28,11.3,1,-6.78
 16/11/2018 16:30:00,11.24,11.3,1,-6.86
 16/11/2018 16:45:00,11.27,11.3,1,-7.06
 16/11/2018 17:00:00,11.3,11.3,1,-7.22
 16/11/2018 17:15:00,11.31,11.3,1,-7.26
 16/11/2018 17:30:00,11.31,11.3,1,-7.32
 16/11/2018 17:45:00,11.33,11.3,1,-7.34
 16/11/2018 18:00:00,11.38,11.3,1,-7.26
 16/11/2018 18:15:00,11.41,11.3,1,-7.14
 16/11/2018 18:30:00,11.36,11.3,1,-7.03
 16/11/2018 18:45:00,11.23,11.3,1,-6.85
 16/11/2018 19:00:00,11.26,11.3,1,-6.81
 16/11/2018 19:15:00,11.22,11.3,1,-6.64
 16/11/2018 19:30:00,11.24,11.3,1,-6.48
 16/11/2018 19:45:00,11.2,11.3,1,-6.41
 16/11/2018 20:00:00,11.24,11.3,1,-6.31
 16/11/2018 20:15:00,11.24,11.3,1,-6.11
 16/11/2018 20:30:00,11.23,11.3,1,-5.88
 16/11/2018 20:45:00,11.25,11.3,1,-5.67
 16/11/2018 21:00:00,11.26,11.3,1,-5.56
 16/11/2018 21:15:00,11.27,11.3,1,-5.37
 16/11/2018 21:30:00,11.23,11.3,1,-5.23
 16/11/2018 21:45:00,11.23,11.3,1,-5.13
 16/11/2018 22:00:00,11.28,11.3,1,-5.07
 16/11/2018 22:15:00,11.29,11.3,1,-4.89
 16/11/2018 22:30:00,11.31,11.3,1,-4.62
 16/11/2018 22:45:00,11.32,11.3,1,-4.42
 16/11/2018 23:00:00,11.37,11.3,1,-4.29
 16/11/2018 23:15:00,11.34,11.3,1,-4.22
 16/11/2018 23:30:00,11.34,11.3,1,-4.09
 16/11/2018 23:45:00,11.29,11.3,1,-4.02
 17/11/2018 00:00:00,11.3,11.3,1,-4.08
 17/11/2018 00:15:00,11.23,11.3,1,-4.42
 17/11/2018 00:30:00,11.24,11.3,1,-4.42
 17/11/2018 00:45:00,11.22,11.3,1,-4.42
 17/11/2018 01:00:00,11.24,11.3,1,-4.36
 17/11/2018 01:15:00,11.28,11.3,1,-4.34
 17/11/2018 01:30:00,11.29,11.3,1,-4.23
 17/11/2018 01:45:00,11.21,11.3,1,-4.09
 17/11/2018 02:00:00,11.24,11.3,1,-3.98
 17/11/2018 02:15:00,11.24,11.3,1,-3.95
 17/11/2018 02:30:00,11.26,11.3,1,-3.88
 17/11/2018 02:45:00,11.27,11.3,1,-3.81
 17/11/2018 03:00:00,11.29,11.3,1,-3.74
 17/11/2018 03:15:00,11.3,11.3,1,-3.65
 17/11/2018 03:30:00,11.19,11.3,1,-3.56
 17/11/2018 03:45:00,11.23,11.3,1,-3.53
 17/11/2018 04:00:00,11.25,11.3,1,-3.51
 17/11/2018 04:15:00,11.23,11.3,1,-3.57
 17/11/2018 04:30:00,11.24,11.3,1,-3.54
 17/11/2018 04:45:00,11.25,11.3,1,-3.5
 17/11/2018 05:00:00,11.25,11.3,1,-3.54
 17/11/2018 05:15:00,11.22,11.3,1,-3.58
 17/11/2018 05:30:00,11.27,11.3,1,-3.61
 17/11/2018 05:45:00,11.28,11.3,1,-3.6
 17/11/2018 06:00:00,11.26,11.3,1,-3.7
 17/11/2018 06:15:00,11.2,11.3,1,-3.88
 17/11/2018 06:30:00,11.2,11.3,1,-4.03
 17/11/2018 06:45:00,11.2,11.3,1,-4.09
 17/11/2018 07:00:00,11.18,11.3,1,-4.16
 17/11/2018 07:15:00,11.2,11.3,1,-4.28
 17/11/2018 07:30:00,11.25,11.3,1,-4.43
 17/11/2018 07:45:00,11.25,11.3,1,-4.61
 17/11/2018 08:00:00,11.24,11.3,1,-4.87
 17/11/2018 08:15:00,11.22,11.3,1,-5.03
 17/11/2018 08:30:00,11.2,11.3,1,-5.17
 17/11/2018 08:45:00,11.2,11.3,1,-5.31
 17/11/2018 09:00:00,11.2,11.3,1,-5.5
 17/11/2018 09:15:00,11.2,11.3,1,-5.58
 17/11/2018 09:30:00,11.21,11.3,1,-5.59
 17/11/2018 09:45:00,11.22,11.3,1,-5.4
 17/11/2018 10:00:00,11.23,11.3,1,-5.3
 17/11/2018 10:15:00,11.24,11.3,1,-4.96
 17/11/2018 10:30:00,11.27,11.3,1,-4.21
 17/11/2018 10:45:00,11.28,11.3,1,-4.05
 17/11/2018 11:00:00,11.31,11.3,1,-3.91
 17/11/2018 11:15:00,11.35,11.3,1,-2.73
 17/11/2018 11:30:00,11.37,11.3,1,-2.71
 17/11/2018 11:45:00,11.37,11.3,1,-2.76
 17/11/2018 12:00:00,11.37,11.3,1,-2.28
 17/11/2018 12:15:00,11.38,11.3,1,-2.29
 17/11/2018 12:30:00,11.39,11.3,1,-2.34
 17/11/2018 12:45:00,11.37,11.3,1,-2.53
 17/11/2018 13:00:00,11.37,11.3,1,-2.55
 17/11/2018 13:15:00,11.39,11.3,1,-2.75
 17/11/2018 13:30:00,11.35,11.3,1,-2.83
 17/11/2018 13:45:00,11.38,11.3,1,-2.89
 17/11/2018 14:00:00,11.35,11.3,1,-3.03
 17/11/2018 14:15:00,11.36,11.3,1,-3.22
 17/11/2018 14:30:00,11.36,11.3,1,-3.83
 17/11/2018 14:45:00,11.31,11.3,1,-4.54
 17/11/2018 15:00:00,11.28,11.3,1,-5.03
 17/11/2018 15:15:00,11.25,11.3,1,-5.29
 17/11/2018 15:30:00,11.21,11.3,1,-5.45
 17/11/2018 15:45:00,11.19,11.3,1,-5.64
 17/11/2018 16:00:00,11.24,11.3,1,-5.93
 17/11/2018 16:15:00,11.29,11.3,1,-6.25
 17/11/2018 16:30:00,11.19,11.3,1,-6.4
 17/11/2018 16:45:00,11.25,11.3,1,-6.69
 17/11/2018 17:00:00,11.24,11.3,1,-6.95
 17/11/2018 17:15:00,11.26,11.3,1,-7.03
 17/11/2018 17:30:00,11.26,11.3,1,-6.98
 17/11/2018 17:45:00,11.25,11.3,1,-6.92
 17/11/2018 18:00:00,11.29,11.3,1,-6.84
 17/11/2018 18:15:00,11.32,11.3,1,-6.65
 17/11/2018 18:30:00,11.37,11.3,1,-6.46
 17/11/2018 18:45:00,11.27,11.3,1,-6.41
 17/11/2018 19:00:00,11.27,11.3,1,-6.22
 17/11/2018 19:15:00,11.33,11.3,1,-5.93
 17/11/2018 19:30:00,11.28,11.3,1,-5.71
 17/11/2018 19:45:00,11.29,11.3,1,-5.53
 17/11/2018 20:00:00,11.33,11.3,1,-5.46
 17/11/2018 20:15:00,11.28,11.3,1,-5.28
 17/11/2018 20:30:00,11.24,11.3,1,-5.2
 17/11/2018 20:45:00,11.27,11.3,1,-5.16
 17/11/2018 21:00:00,11.26,11.3,1,-5.08
 17/11/2018 21:15:00,11.27,11.3,1,-5.06
 17/11/2018 21:30:00,11.27,11.3,1,-5.02
 17/11/2018 21:45:00,11.32,11.3,1,-4.96
 17/11/2018 22:00:00,11.32,11.3,1,-4.88
 17/11/2018 22:15:00,11.33,11.3,1,-4.78
 17/11/2018 22:30:00,11.3,11.3,1,-4.67
 17/11/2018 22:45:00,11.23,11.3,1,-4.44
 17/11/2018 23:00:00,11.26,11.3,1,-4.35
 17/11/2018 23:15:00,11.27,11.3,1,-4.33
 17/11/2018 23:30:00,11.3,11.3,1,-4.24
 17/11/2018 23:45:00,11.28,11.3,1,-4.22
 18/11/2018 00:00:00,11.29,11.3,1,-4.17
 18/11/2018 00:15:00,11.21,11.3,1,-4.55
 18/11/2018 00:30:00,11.18,11.3,1,-4.59
 18/11/2018 00:45:00,11.19,11.3,1,-4.49
 18/11/2018 01:00:00,11.19,11.3,1,-4.49
 18/11/2018 01:15:00,11.22,11.3,1,-4.48
 18/11/2018 01:30:00,11.26,11.3,1,-4.36
 18/11/2018 01:45:00,11.27,11.3,1,-4.26
 18/11/2018 02:00:00,11.29,11.3,1,-4.14
 18/11/2018 02:15:00,11.32,11.3,1,-4.12
 18/11/2018 02:30:00,11.34,11.3,1,-4.07
 18/11/2018 02:45:00,11.34,11.3,1,-3.99
 18/11/2018 03:00:00,11.33,11.3,1,-3.96
 18/11/2018 03:15:00,11.26,11.3,1,-3.86
 18/11/2018 03:30:00,11.28,11.3,1,-3.78
 18/11/2018 03:45:00,11.3,11.3,1,-3.72
 18/11/2018 04:00:00,11.28,11.3,1,-3.68
 18/11/2018 04:15:00,11.26,11.3,1,-3.68
 18/11/2018 04:30:00,11.28,11.3,1,-3.65
 18/11/2018 04:45:00,11.28,11.3,1,-3.58
 18/11/2018 05:00:00,11.28,11.3,1,-3.64
 18/11/2018 05:15:00,11.26,11.3,1,-3.65
 18/11/2018 05:30:00,11.26,11.3,1,-3.61
 18/11/2018 05:45:00,11.27,11.3,1,-3.62
 18/11/2018 06:00:00,11.32,11.3,1,-3.72
 18/11/2018 06:15:00,11.27,11.3,1,-3.78
 18/11/2018 06:30:00,11.33,11.3,1,-3.91
 18/11/2018 06:45:00,11.32,11.3,1,-3.95
 18/11/2018 07:00:00,11.31,11.3,1,-4.01
 18/11/2018 07:15:00,11.26,11.3,1,-4.07
 18/11/2018 07:30:00,11.25,11.3,1,-4.08
 18/11/2018 07:45:00,11.24,11.3,1,-4.22
 18/11/2018 08:00:00,11.23,11.3,1,-4.33
 18/11/2018 08:15:00,11.3,11.3,1,-4.5
 18/11/2018 08:30:00,11.29,11.3,1,-4.53
 18/11/2018 08:45:00,11.32,11.3,1,-4.61
 18/11/2018 09:00:00,11.29,11.3,1,-4.7
 18/11/2018 09:15:00,11.25,11.3,1,-4.63
 18/11/2018 09:30:00,11.31,11.3,1,-4.21
 18/11/2018 09:45:00,11.33,11.3,1,-3.7
 18/11/2018 10:00:00,11.33,11.3,1,-3.28
 18/11/2018 10:15:00,11.28,11.3,1,-3.13
 18/11/2018 10:30:00,11.29,11.3,1,-2.88
 18/11/2018 10:45:00,11.31,11.3,1,-2.74
 18/11/2018 11:00:00,11.29,11.3,1,-2.57
 18/11/2018 11:15:00,11.29,11.3,1,-2.4
 18/11/2018 11:30:00,11.3,11.3,1,-2.43
 18/11/2018 11:45:00,11.3,11.3,1,-2.3
 18/11/2018 12:00:00,11.29,11.3,1,-2.25
 18/11/2018 12:15:00,11.29,11.3,1,-2.27
 18/11/2018 12:30:00,11.3,11.3,1,-2.27
 18/11/2018 12:45:00,11.3,11.3,1,-2.33
 18/11/2018 13:00:00,11.31,11.3,1,-2.38
 18/11/2018 13:15:00,11.32,11.3,1,-2.56
 18/11/2018 13:30:00,11.34,11.3,1,-2.67
 18/11/2018 13:45:00,11.34,11.3,1,-2.74
 18/11/2018 14:00:00,11.36,11.3,1,-2.95
 18/11/2018 14:15:00,11.33,11.3,1,-3.17
 18/11/2018 14:30:00,11.3,11.3,1,-3.82
 18/11/2018 14:45:00,11.25,11.3,1,-4.49
 18/11/2018 15:00:00,11.23,11.3,1,-4.99
 18/11/2018 15:15:00,11.22,11.3,1,-5.21
 18/11/2018 15:30:00,11.2,11.3,1,-5.34
 18/11/2018 15:45:00,11.22,11.3,1,-5.63
 18/11/2018 16:00:00,11.18,11.3,1,-5.93
 18/11/2018 16:15:00,11.18,11.3,1,-6.16
 18/11/2018 16:30:00,11.16,11.3,1,-6.38
 18/11/2018 16:45:00,11.21,11.3,1,-6.58
 18/11/2018 17:00:00,11.2,11.3,1,-6.86
 18/11/2018 17:15:00,11.26,11.3,1,-6.97
 18/11/2018 17:30:00,11.26,11.3,1,-6.92
 18/11/2018 17:45:00,11.25,11.3,1,-6.91
 18/11/2018 18:00:00,11.29,11.3,1,-6.73
 18/11/2018 18:15:00,11.32,11.3,1,-6.61
 18/11/2018 18:30:00,11.37,11.3,1,-6.53
 18/11/2018 18:45:00,11.38,11.3,1,-6.43
 18/11/2018 19:00:00,11.38,11.3,1,-6.39
 18/11/2018 19:15:00,11.34,11.3,1,-6.26
 18/11/2018 19:30:00,11.31,11.3,1,-6.13
 18/11/2018 19:45:00,11.27,11.3,1,-5.91
 18/11/2018 20:00:00,11.2,11.3,1,-5.77
 18/11/2018 20:15:00,11.29,11.3,1,-5.74
 18/11/2018 20:30:00,11.34,11.3,1,-5.62
 18/11/2018 20:45:00,11.31,11.3,1,-5.56
 18/11/2018 21:00:00,11.36,11.3,1,-5.48
 18/11/2018 21:15:00,11.34,11.3,1,-5.32
 18/11/2018 21:30:00,11.31,11.3,1,-5.09
 18/11/2018 21:45:00,11.29,11.3,1,-4.91
 18/11/2018 22:00:00,11.27,11.3,1,-4.76
 18/11/2018 22:15:00,11.28,11.3,1,-4.64
 18/11/2018 22:30:00,11.32,11.3,1,-4.53
