DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 18/11/2018 22:45:00,11.36,11.3,1,-4.42
 18/11/2018 23:00:00,11.36,11.3,1,-4.19
 18/11/2018 23:15:00,11.29,11.3,1,-4.19
 18/11/2018 23:30:00,11.33,11.3,1,-4.14
 18/11/2018 23:45:00,11.36,11.3,1,-4.01
 19/11/2018 00:00:00,11.36,11.3,1,-3.95
 19/11/2018 00:00:00,11.36,11.3,1,-3.95
 19/11/2018 00:15:00,11.26,11.3,1,-4.33
 19/11/2018 00:30:00,11.25,11.3,1,-4.38
 19/11/2018 00:45:00,11.22,11.3,1,-4.35
 19/11/2018 01:00:00,11.23,11.3,1,-4.39
 19/11/2018 01:15:00,11.23,11.3,1,-4.45
 19/11/2018 01:30:00,11.25,11.3,1,-4.33
 19/11/2018 01:45:00,11.26,11.3,1,-4.24
 19/11/2018 02:00:00,11.3,11.3,1,-4.18
 19/11/2018 02:15:00,11.3,11.3,1,-4.15
 19/11/2018 02:30:00,11.32,11.3,1,-4.15
 19/11/2018 02:45:00,11.33,11.3,1,-4.1
 19/11/2018 03:00:00,11.36,11.3,1,-4.02
 19/11/2018 03:15:00,11.35,11.3,1,-3.95
 19/11/2018 03:30:00,11.38,11.3,1,-3.92
 19/11/2018 03:45:00,11.32,11.3,1,-3.77
 19/11/2018 04:00:00,11.31,11.3,1,-3.75
 19/11/2018 04:15:00,11.3,11.3,1,-3.8
 19/11/2018 04:30:00,11.3,11.3,1,-3.92
 19/11/2018 04:45:00,11.29,11.3,1,-3.9
 19/11/2018 05:00:00,11.3,11.3,1,-3.9
 19/11/2018 05:15:00,11.25,11.3,1,-4.07
 19/11/2018 05:30:00,11.2,11.3,1,-4.13
 19/11/2018 05:45:00,11.19,11.3,1,-4.16
 19/11/2018 06:00:00,11.25,11.3,1,-4.31
 19/11/2018 06:15:00,11.17,11.3,1,-4.8
 19/11/2018 06:30:00,11.29,11.3,1,-5.15
 19/11/2018 06:45:00,11.27,11.3,1,-5.41
 19/11/2018 07:00:00,11.27,11.3,1,-5.78
 19/11/2018 07:15:00,11.3,11.3,1,-6.06
 19/11/2018 07:30:00,11.31,11.3,1,-6.25
 19/11/2018 07:45:00,11.27,11.3,1,-6.37
 19/11/2018 08:00:00,11.23,11.3,1,-6.41
 19/11/2018 08:15:00,11.21,11.3,1,-6.56
 19/11/2018 08:30:00,11.19,11.3,1,-6.65
 19/11/2018 08:45:00,11.17,11.3,1,-6.75
 19/11/2018 09:00:00,11.18,11.3,1,-6.84
 19/11/2018 09:15:00,11.27,11.3,1,-7.16
 19/11/2018 09:30:00,11.31,11.3,1,-7.35
 19/11/2018 09:45:00,11.36,11.3,1,-7.23
 19/11/2018 10:00:00,11.33,11.3,1,-7.15
 19/11/2018 10:15:00,11.31,11.3,1,-7.26
 19/11/2018 10:30:00,11.32,11.3,1,-7.14
 19/11/2018 10:45:00,11.35,11.3,1,-7.09
 19/11/2018 11:00:00,11.4,11.3,1,-7.03
 19/11/2018 11:15:00,11.4,11.3,1,-6.97
 19/11/2018 11:30:00,11.4,11.3,1,-5.7
 19/11/2018 11:45:00,11.35,11.3,1,-4.46
 19/11/2018 12:00:00,11.26,11.3,1,-6.71
 19/11/2018 12:15:00,11.28,11.3,1,-6.33
 19/11/2018 12:30:00,11.28,11.3,1,-6.51
 19/11/2018 12:45:00,11.27,11.3,1,-6.95
 19/11/2018 13:00:00,11.28,11.3,1,-6.81
 19/11/2018 13:15:00,11.32,11.3,1,-6.36
 19/11/2018 13:30:00,11.33,11.3,1,-5.82
 19/11/2018 13:45:00,11.28,11.3,1,-6.38
 19/11/2018 14:00:00,11.36,11.3,1,-4.96
 19/11/2018 14:15:00,11.3,11.3,1,-5.24
 19/11/2018 14:30:00,11.2,11.3,1,-6.63
 19/11/2018 14:45:00,11.19,11.3,1,-6.63
 19/11/2018 15:00:00,11.2,11.3,1,-6.53
 19/11/2018 15:15:00,11.21,11.3,1,-6.45
 19/11/2018 15:30:00,11.22,11.3,1,-6.68
 19/11/2018 15:45:00,11.16,11.3,1,-6.92
 19/11/2018 16:00:00,11.24,11.3,1,-7.16
 19/11/2018 16:15:00,11.3,11.3,1,-7.42
 19/11/2018 16:30:00,11.27,11.3,1,-7.63
 19/11/2018 16:45:00,11.26,11.3,1,-7.87
 19/11/2018 17:00:00,11.29,11.3,1,-8.14
 19/11/2018 17:15:00,11.26,11.3,1,-8.19
 19/11/2018 17:30:00,11.21,11.3,1,-8.25
 19/11/2018 17:45:00,11.24,11.3,1,-8.18
 19/11/2018 18:00:00,11.29,11.3,1,-8.14
 19/11/2018 18:15:00,11.3,11.3,1,-7.86
 19/11/2018 18:30:00,11.37,11.3,1,-7.61
 19/11/2018 18:45:00,11.37,11.3,1,-7.53
 19/11/2018 19:00:00,11.25,11.3,1,-7.4
 19/11/2018 19:15:00,11.28,11.3,1,-7.25
 19/11/2018 19:30:00,11.34,11.3,1,-7.13
 19/11/2018 19:45:00,11.28,11.3,1,-6.93
 19/11/2018 20:00:00,11.27,11.3,1,-6.84
 19/11/2018 20:15:00,11.31,11.3,1,-6.7
 19/11/2018 20:30:00,11.37,11.3,1,-6.6
 19/11/2018 20:45:00,11.34,11.3,1,-6.47
 19/11/2018 21:00:00,11.33,11.3,1,-6.31
 19/11/2018 21:15:00,11.33,11.3,1,-6.03
 19/11/2018 21:30:00,11.37,11.3,1,-5.84
 19/11/2018 21:45:00,11.32,11.3,1,-5.62
 19/11/2018 22:00:00,11.35,11.3,1,-5.55
 19/11/2018 22:15:00,11.33,11.3,1,-5.27
 19/11/2018 22:30:00,11.29,11.3,1,-4.98
 19/11/2018 22:45:00,11.24,11.3,1,-4.75
 19/11/2018 23:00:00,11.3,11.3,1,-4.57
 19/11/2018 23:15:00,11.38,11.3,1,-4.47
 19/11/2018 23:30:00,11.38,11.3,1,-4.32
 19/11/2018 23:45:00,11.39,11.3,1,-4.26
 20/11/2018 00:00:00,11.39,11.3,1,-4.29
 20/11/2018 00:15:00,11.32,11.3,1,-4.71
 20/11/2018 00:30:00,11.28,11.3,1,-4.74
 20/11/2018 00:45:00,11.26,11.3,1,-4.68
 20/11/2018 01:00:00,11.25,11.3,1,-4.63
 20/11/2018 01:15:00,11.29,11.3,1,-4.65
 20/11/2018 01:30:00,11.32,11.3,1,-4.56
 20/11/2018 01:45:00,11.34,11.3,1,-4.5
 20/11/2018 02:00:00,11.36,11.3,1,-4.4
 20/11/2018 02:15:00,11.35,11.3,1,-4.38
 20/11/2018 02:30:00,11.35,11.3,1,-4.35
 20/11/2018 02:45:00,11.34,11.3,1,-4.32
 20/11/2018 03:00:00,11.38,11.3,1,-4.26
 20/11/2018 03:15:00,11.38,11.3,1,-4.22
 20/11/2018 03:30:00,11.35,11.3,1,-4.19
 20/11/2018 03:45:00,11.35,11.3,1,-4.18
 20/11/2018 04:00:00,11.3,11.3,1,-4.16
 20/11/2018 04:15:00,11.3,11.3,1,-4.12
 20/11/2018 04:30:00,11.28,11.3,1,-4.12
 20/11/2018 04:45:00,11.27,11.3,1,-4.13
 20/11/2018 05:00:00,11.28,11.3,1,-4.17
 20/11/2018 05:15:00,11.27,11.3,1,-4.28
 20/11/2018 05:30:00,11.25,11.3,1,-4.32
 20/11/2018 05:45:00,11.22,11.3,1,-4.44
 20/11/2018 06:00:00,11.25,11.3,1,-4.67
 20/11/2018 06:15:00,11.25,11.3,1,-4.95
 20/11/2018 06:30:00,11.25,11.3,1,-5.33
 20/11/2018 06:45:00,11.18,11.3,1,-5.57
 20/11/2018 07:00:00,11.18,11.3,1,-5.83
 20/11/2018 07:15:00,11.25,11.3,1,-6.11
 20/11/2018 07:30:00,11.28,11.3,1,-6.3
 20/11/2018 07:45:00,11.28,11.3,1,-6.42
 20/11/2018 08:00:00,11.3,11.3,1,-6.53
 20/11/2018 08:15:00,11.25,11.3,1,-6.62
 20/11/2018 08:30:00,11.26,11.3,1,-6.81
 20/11/2018 08:45:00,11.22,11.3,1,-6.91
 20/11/2018 09:00:00,11.22,11.3,1,-7.01
 20/11/2018 09:15:00,11.22,11.3,1,-6.99
 20/11/2018 09:30:00,11.22,11.3,1,-7.09
 20/11/2018 09:45:00,11.24,11.3,1,-7.07
 20/11/2018 10:00:00,11.32,11.3,1,-6.87
 20/11/2018 10:15:00,11.34,11.3,1,-6.75
 20/11/2018 10:30:00,11.33,11.3,1,-6.93
 20/11/2018 10:45:00,11.33,11.3,1,-6.8
 20/11/2018 11:00:00,11.35,11.3,1,-6.49
 20/11/2018 11:15:00,11.35,11.3,1,-6.59
 20/11/2018 11:30:00,11.34,11.3,1,-6.81
 20/11/2018 11:45:00,11.38,11.3,1,-6.64
 20/11/2018 12:00:00,11.34,11.3,1,-6.76
 20/11/2018 12:15:00,11.35,11.3,1,-6.66
 20/11/2018 12:30:00,11.35,11.3,1,-6.89
 20/11/2018 12:45:00,11.31,11.3,1,-7.14
 20/11/2018 13:00:00,11.3,11.3,1,-7.14
 20/11/2018 13:15:00,11.32,11.3,1,-7.18
 20/11/2018 13:30:00,11.35,11.3,1,-6.88
 20/11/2018 13:45:00,11.3,11.3,1,-6.36
 20/11/2018 14:00:00,11.3,11.3,1,-6.52
 20/11/2018 14:15:00,11.28,11.3,1,-6.17
 20/11/2018 14:30:00,11.26,11.3,1,-6.6
 20/11/2018 14:45:00,11.24,11.3,1,-6.78
 20/11/2018 15:00:00,11.26,11.3,1,-6.82
 20/11/2018 15:15:00,11.27,11.3,1,-7.04
 20/11/2018 15:30:00,11.24,11.3,1,-7.19
 20/11/2018 15:45:00,11.23,11.3,1,-7.14
 20/11/2018 16:00:00,11.2,11.3,1,-7.31
 20/11/2018 16:15:00,11.18,11.3,1,-7.63
 20/11/2018 16:30:00,11.22,11.3,1,-8.06
 20/11/2018 16:45:00,11.27,11.3,1,-8.26
 20/11/2018 17:00:00,11.26,11.3,1,-8.43
 20/11/2018 17:15:00,11.26,11.3,1,-8.44
 20/11/2018 17:30:00,11.25,11.3,1,-8.42
 20/11/2018 17:45:00,11.25,11.3,1,-8.43
 20/11/2018 18:00:00,11.29,11.3,1,-8.31
 20/11/2018 18:15:00,11.33,11.3,1,-7.96
 20/11/2018 18:30:00,11.36,11.3,1,-7.74
 20/11/2018 18:45:00,11.3,11.3,1,-7.57
 20/11/2018 19:00:00,11.28,11.3,1,-7.5
 20/11/2018 19:15:00,11.32,11.3,1,-7.38
 20/11/2018 19:30:00,11.37,11.3,1,-7.27
 20/11/2018 19:45:00,11.37,11.3,1,-7.12
 20/11/2018 20:00:00,11.37,11.3,1,-7.0
 20/11/2018 20:15:00,11.3,11.3,1,-6.92
 20/11/2018 20:30:00,11.26,11.3,1,-6.68
 20/11/2018 20:45:00,11.27,11.3,1,-6.58
 20/11/2018 21:00:00,11.3,11.3,1,-6.46
 20/11/2018 21:15:00,11.35,11.3,1,-6.18
 20/11/2018 21:30:00,11.33,11.3,1,-5.85
 20/11/2018 21:45:00,11.35,11.3,1,-5.72
 20/11/2018 22:00:00,11.35,11.3,1,-5.5
 20/11/2018 22:15:00,11.33,11.3,1,-5.36
 20/11/2018 22:30:00,11.37,11.3,1,-5.21
 20/11/2018 22:45:00,11.38,11.3,1,-4.96
 20/11/2018 23:00:00,11.28,11.3,1,-4.75
 20/11/2018 23:15:00,11.25,11.3,1,-4.66
 20/11/2018 23:30:00,11.3,11.3,1,-4.52
 20/11/2018 23:45:00,11.3,11.3,1,-4.42
 21/11/2018 00:00:00,11.3,11.3,1,-4.45
 21/11/2018 00:15:00,11.23,11.3,1,-4.79
 21/11/2018 00:30:00,11.2,11.3,1,-4.89
 21/11/2018 00:45:00,11.15,11.3,1,-4.86
 21/11/2018 01:00:00,11.16,11.3,1,-4.87
 21/11/2018 01:15:00,11.22,11.3,1,-4.9
 21/11/2018 01:30:00,11.23,11.3,1,-4.81
 21/11/2018 01:45:00,11.26,11.3,1,-4.61
 21/11/2018 02:00:00,11.3,11.3,1,-4.49
 21/11/2018 02:15:00,11.29,11.3,1,-4.52
 21/11/2018 02:30:00,11.28,11.3,1,-4.54
 21/11/2018 02:45:00,11.29,11.3,1,-4.53
 21/11/2018 03:00:00,11.31,11.3,1,-4.45
 21/11/2018 03:15:00,11.29,11.3,1,-4.42
 21/11/2018 03:30:00,11.3,11.3,1,-4.41
 21/11/2018 03:45:00,11.33,11.3,1,-4.34
 21/11/2018 04:00:00,11.36,11.3,1,-4.33
 21/11/2018 04:15:00,11.32,11.3,1,-4.35
 21/11/2018 04:30:00,11.31,11.3,1,-4.34
 21/11/2018 04:45:00,11.3,11.3,1,-4.32
 21/11/2018 05:00:00,11.29,11.3,1,-4.3
 21/11/2018 05:15:00,11.24,11.3,1,-4.32
 21/11/2018 05:30:00,11.22,11.3,1,-4.43
 21/11/2018 05:45:00,11.22,11.3,1,-4.47
 21/11/2018 06:00:00,11.24,11.3,1,-4.6
 21/11/2018 06:15:00,11.16,11.3,1,-5.07
 21/11/2018 06:30:00,11.18,11.3,1,-5.33
 21/11/2018 06:45:00,11.21,11.3,1,-5.63
 21/11/2018 07:00:00,11.22,11.3,1,-5.95
 21/11/2018 07:15:00,11.27,11.3,1,-6.34
 21/11/2018 07:30:00,11.35,11.3,1,-6.57
 21/11/2018 07:45:00,11.28,11.3,1,-6.62
 21/11/2018 08:00:00,11.23,11.3,1,-6.64
 21/11/2018 08:15:00,11.2,11.3,1,-6.74
 21/11/2018 08:30:00,11.31,11.3,1,-6.69
 21/11/2018 08:45:00,11.28,11.3,1,-6.77
 21/11/2018 09:00:00,11.28,11.3,1,-7.03
 21/11/2018 09:15:00,11.28,11.3,1,-7.24
 21/11/2018 09:30:00,11.26,11.3,1,-7.16
 21/11/2018 09:45:00,11.27,11.3,1,-7.23
 21/11/2018 10:00:00,11.26,11.3,1,-7.22
 21/11/2018 10:15:00,11.31,11.3,1,-7.15
 21/11/2018 10:30:00,11.31,11.3,1,-6.97
 21/11/2018 10:45:00,11.33,11.3,1,-6.81
 21/11/2018 11:00:00,11.31,11.3,1,-6.83
 21/11/2018 11:15:00,11.31,11.3,1,-6.87
 21/11/2018 11:30:00,11.31,11.3,1,-6.71
 21/11/2018 11:45:00,11.32,11.3,1,-6.53
 21/11/2018 12:00:00,11.31,11.3,1,-6.38
 21/11/2018 12:15:00,11.36,11.3,1,-5.69
 21/11/2018 12:30:00,11.41,11.3,1,-4.47
 21/11/2018 12:45:00,11.34,11.3,1,-3.9
 21/11/2018 13:00:00,11.35,11.3,1,-4.16
 21/11/2018 13:15:00,11.37,11.3,1,-4.29
 21/11/2018 13:30:00,11.33,11.3,1,-4.22
 21/11/2018 13:45:00,11.26,11.3,1,-4.91
 21/11/2018 14:00:00,11.26,11.3,1,-4.89
 21/11/2018 14:15:00,11.2,11.3,1,-6.2
 21/11/2018 14:30:00,11.23,11.3,1,-6.63
 21/11/2018 14:45:00,11.23,11.3,1,-6.44
 21/11/2018 15:00:00,11.24,11.3,1,-6.03
 21/11/2018 15:15:00,11.22,11.3,1,-6.69
 21/11/2018 15:30:00,11.18,11.3,1,-7.05
 21/11/2018 15:45:00,11.24,11.3,1,-7.32
 21/11/2018 16:00:00,11.26,11.3,1,-7.36
 21/11/2018 16:15:00,11.33,11.3,1,-7.65
 21/11/2018 16:30:00,11.27,11.3,1,-7.87
 21/11/2018 16:45:00,11.26,11.3,1,-8.1
 21/11/2018 17:00:00,11.21,11.3,1,-8.17
 21/11/2018 17:15:00,11.2,11.3,1,-8.23
 21/11/2018 17:30:00,11.19,11.3,1,-8.34
 21/11/2018 17:45:00,11.21,11.3,1,-8.29
 21/11/2018 18:00:00,11.23,11.3,1,-8.17
 21/11/2018 18:15:00,11.23,11.3,1,-7.8
 21/11/2018 18:30:00,11.29,11.3,1,-7.65
 21/11/2018 18:45:00,11.29,11.3,1,-7.62
 21/11/2018 19:00:00,11.34,11.3,1,-7.46
 21/11/2018 19:15:00,11.35,11.3,1,-7.29
 21/11/2018 19:30:00,11.38,11.3,1,-7.28
 21/11/2018 19:45:00,11.38,11.3,1,-7.11
 21/11/2018 20:00:00,11.31,11.3,1,-6.89
 21/11/2018 20:15:00,11.24,11.3,1,-6.84
 21/11/2018 20:30:00,11.26,11.3,1,-6.64
 21/11/2018 20:45:00,11.31,11.3,1,-6.5
 21/11/2018 21:00:00,11.34,11.3,1,-6.41
 21/11/2018 21:15:00,11.35,11.3,1,-6.13
 21/11/2018 21:30:00,11.35,11.3,1,-5.93
 21/11/2018 21:45:00,11.34,11.3,1,-5.7
 21/11/2018 22:00:00,11.36,11.3,1,-5.51
 21/11/2018 22:15:00,11.36,11.3,1,-5.34
 21/11/2018 22:30:00,11.3,11.3,1,-5.19
 21/11/2018 22:45:00,11.24,11.3,1,-5.02
 21/11/2018 23:00:00,11.26,11.3,1,-4.75
 21/11/2018 23:15:00,11.27,11.3,1,-4.7
 21/11/2018 23:30:00,11.32,11.3,1,-4.53
 21/11/2018 23:45:00,11.32,11.3,1,-4.45
 22/11/2018 00:00:00,11.32,11.3,1,-4.52
 22/11/2018 00:15:00,11.26,11.3,1,-4.94
 22/11/2018 00:30:00,11.22,11.3,1,-4.98
 22/11/2018 00:45:00,11.19,11.3,1,-4.93
 22/11/2018 01:00:00,11.21,11.3,1,-4.92
 22/11/2018 01:15:00,11.27,11.3,1,-5.0
 22/11/2018 01:30:00,11.28,11.3,1,-4.87
 22/11/2018 01:45:00,11.3,11.3,1,-4.78
 22/11/2018 02:00:00,11.32,11.3,1,-4.69
 22/11/2018 02:15:00,11.3,11.3,1,-4.72
 22/11/2018 02:30:00,11.31,11.3,1,-4.73
 22/11/2018 02:45:00,11.32,11.3,1,-4.66
 22/11/2018 03:00:00,11.28,11.3,1,-4.61
 22/11/2018 03:15:00,11.24,11.3,1,-4.51
 22/11/2018 03:30:00,11.27,11.3,1,-4.43
 22/11/2018 03:45:00,11.28,11.3,1,-4.41
 22/11/2018 04:00:00,11.3,11.3,1,-4.38
 22/11/2018 04:15:00,11.25,11.3,1,-4.41
 22/11/2018 04:30:00,11.26,11.3,1,-4.4
 22/11/2018 04:45:00,11.29,11.3,1,-4.39
 22/11/2018 05:00:00,11.27,11.3,1,-4.46
 22/11/2018 05:15:00,11.28,11.3,1,-4.52
 22/11/2018 05:30:00,11.34,11.3,1,-4.53
 22/11/2018 05:45:00,11.34,11.3,1,-4.53
 22/11/2018 06:00:00,11.29,11.3,1,-4.74
 22/11/2018 06:15:00,11.2,11.3,1,-5.01
 22/11/2018 06:30:00,11.2,11.3,1,-5.32
 22/11/2018 06:45:00,11.27,11.3,1,-5.69
 22/11/2018 07:00:00,11.28,11.3,1,-6.02
 22/11/2018 07:15:00,11.21,11.3,1,-6.3
 22/11/2018 07:30:00,11.2,11.3,1,-6.51
 22/11/2018 07:45:00,11.2,11.3,1,-6.65
 22/11/2018 08:00:00,11.27,11.3,1,-6.78
 22/11/2018 08:15:00,11.31,11.3,1,-6.76
 22/11/2018 08:30:00,11.31,11.3,1,-6.7
 22/11/2018 08:45:00,11.31,11.3,1,-6.81
 22/11/2018 09:00:00,11.29,11.3,1,-6.9
 22/11/2018 09:15:00,11.28,11.3,1,-7.04
 22/11/2018 09:30:00,11.28,11.3,1,-6.84
 22/11/2018 09:45:00,11.33,11.3,1,-6.2
 22/11/2018 10:00:00,11.37,11.3,1,-5.54
 22/11/2018 10:15:00,11.41,11.3,1,-5.16
 22/11/2018 10:30:00,11.39,11.3,1,-4.87
 22/11/2018 10:45:00,11.35,11.3,1,-4.53
 22/11/2018 11:00:00,11.34,11.3,1,-4.3
 22/11/2018 11:15:00,11.35,11.3,1,-3.99
 22/11/2018 11:30:00,11.36,11.3,1,-4.13
 22/11/2018 11:45:00,11.35,11.3,1,-4.27
 22/11/2018 12:00:00,11.34,11.3,1,-5.19
 22/11/2018 12:15:00,11.32,11.3,1,-6.28
 22/11/2018 12:30:00,11.31,11.3,1,-6.14
 22/11/2018 12:45:00,11.27,11.3,1,-6.38
 22/11/2018 13:00:00,11.3,11.3,1,-5.49
 22/11/2018 13:15:00,11.36,11.3,1,-4.68
 22/11/2018 13:30:00,11.29,11.3,1,-4.67
 22/11/2018 13:45:00,11.26,11.3,1,-5.4
 22/11/2018 14:00:00,11.22,11.3,1,-6.35
 22/11/2018 14:15:00,11.2,11.3,1,-6.5
 22/11/2018 14:30:00,11.19,11.3,1,-6.31
 22/11/2018 14:45:00,11.19,11.3,1,-6.06
 22/11/2018 15:00:00,11.19,11.3,1,-6.37
 22/11/2018 15:15:00,11.19,11.3,1,-6.54
 22/11/2018 15:30:00,11.18,11.3,1,-6.74
 22/11/2018 15:45:00,11.25,11.3,1,-7.06
 22/11/2018 16:00:00,11.29,11.3,1,-7.3
 22/11/2018 16:15:00,11.28,11.3,1,-7.51
 22/11/2018 16:30:00,11.32,11.3,1,-7.95
 22/11/2018 16:45:00,11.29,11.3,1,-8.21
 22/11/2018 17:00:00,11.3,11.3,1,-8.33
 22/11/2018 17:15:00,11.27,11.3,1,-8.48
 22/11/2018 17:30:00,11.26,11.3,1,-8.48
 22/11/2018 17:45:00,11.28,11.3,1,-8.57
 22/11/2018 18:00:00,11.29,11.3,1,-8.39
 22/11/2018 18:15:00,11.35,11.3,1,-8.28
 22/11/2018 18:30:00,11.37,11.3,1,-8.29
 22/11/2018 18:45:00,11.36,11.3,1,-8.31
 22/11/2018 19:00:00,11.39,11.3,1,-8.26
 22/11/2018 19:15:00,11.41,11.3,1,-8.13
 22/11/2018 19:30:00,11.39,11.3,1,-7.93
 22/11/2018 19:45:00,11.29,11.3,1,-7.85
 22/11/2018 20:00:00,11.31,11.3,1,-7.77
 22/11/2018 20:15:00,11.3,11.3,1,-7.46
 22/11/2018 20:30:00,11.27,11.3,1,-7.16
 22/11/2018 20:45:00,11.3,11.3,1,-6.89
 22/11/2018 21:00:00,11.31,11.3,1,-6.7
 22/11/2018 21:15:00,11.28,11.3,1,-6.47
 22/11/2018 21:30:00,11.28,11.3,1,-6.21
 22/11/2018 21:45:00,11.2,11.3,1,-5.93
 22/11/2018 22:00:00,11.24,11.3,1,-5.77
 22/11/2018 22:15:00,11.3,11.3,1,-5.52
 22/11/2018 22:30:00,11.25,11.3,1,-5.32
 22/11/2018 22:45:00,11.26,11.3,1,-5.1
 22/11/2018 23:00:00,11.3,11.3,1,-4.83
 22/11/2018 23:15:00,11.28,11.3,1,-4.83
 22/11/2018 23:30:00,11.34,11.3,1,-4.64
 22/11/2018 23:45:00,11.36,11.3,1,-4.58
 23/11/2018 00:00:00,11.36,11.3,1,-4.56
 23/11/2018 00:15:00,11.27,11.3,1,-4.97
 23/11/2018 00:30:00,11.27,11.3,1,-5.05
 23/11/2018 00:45:00,11.21,11.3,1,-5.05
 23/11/2018 01:00:00,11.22,11.3,1,-5.03
 23/11/2018 01:15:00,11.28,11.3,1,-5.05
 23/11/2018 01:30:00,11.31,11.3,1,-4.91
 23/11/2018 01:45:00,11.31,11.3,1,-4.83
 23/11/2018 02:00:00,11.33,11.3,1,-4.77
 23/11/2018 02:15:00,11.36,11.3,1,-4.78
 23/11/2018 02:30:00,11.38,11.3,1,-4.75
 23/11/2018 02:45:00,11.38,11.3,1,-4.73
 23/11/2018 03:00:00,11.35,11.3,1,-4.65
 23/11/2018 03:15:00,11.35,11.3,1,-4.54
 23/11/2018 03:30:00,11.38,11.3,1,-4.49
 23/11/2018 03:45:00,11.3,11.3,1,-4.38
 23/11/2018 04:00:00,11.31,11.3,1,-4.38
 23/11/2018 04:15:00,11.29,11.3,1,-4.3
 23/11/2018 04:30:00,11.31,11.3,1,-4.31
 23/11/2018 04:45:00,11.28,11.3,1,-4.31
 23/11/2018 05:00:00,11.3,11.3,1,-4.29
 23/11/2018 05:15:00,11.26,11.3,1,-4.27
 23/11/2018 05:30:00,11.29,11.3,1,-4.39
 23/11/2018 05:45:00,11.28,11.3,1,-4.55
 23/11/2018 06:00:00,11.25,11.3,1,-4.67
 23/11/2018 06:15:00,11.26,11.3,1,-5.0
 23/11/2018 06:30:00,11.21,11.3,1,-5.36
 23/11/2018 06:45:00,11.2,11.3,1,-5.62
 23/11/2018 07:00:00,11.22,11.3,1,-6.0
 23/11/2018 07:15:00,11.19,11.3,1,-6.28
 23/11/2018 07:30:00,11.18,11.3,1,-6.35
 23/11/2018 07:45:00,11.19,11.3,1,-6.45
 23/11/2018 08:00:00,11.2,11.3,1,-6.52
 23/11/2018 08:15:00,11.2,11.3,1,-6.73
 23/11/2018 08:30:00,11.2,11.3,1,-6.77
 23/11/2018 08:45:00,11.2,11.3,1,-6.78
 23/11/2018 09:00:00,11.21,11.3,1,-6.95
 23/11/2018 09:15:00,11.26,11.3,1,-7.12
 23/11/2018 09:30:00,11.23,11.3,1,-7.18
 23/11/2018 09:45:00,11.26,11.3,1,-7.11
 23/11/2018 10:00:00,11.27,11.3,1,-7.09
 23/11/2018 10:15:00,11.31,11.3,1,-6.94
 23/11/2018 10:30:00,11.31,11.3,1,-6.93
 23/11/2018 10:45:00,11.33,11.3,1,-6.84
 23/11/2018 11:00:00,11.35,11.3,1,-6.36
 23/11/2018 11:15:00,11.37,11.3,1,-6.18
 23/11/2018 11:30:00,11.37,11.3,1,-6.24
 23/11/2018 11:45:00,11.36,11.3,1,-6.36
 23/11/2018 12:00:00,11.37,11.3,1,-6.34
 23/11/2018 12:15:00,11.39,11.3,1,-5.22
 23/11/2018 12:30:00,11.37,11.3,1,-4.38
 23/11/2018 12:45:00,11.29,11.3,1,-5.09
 23/11/2018 13:00:00,11.27,11.3,1,-6.29
 23/11/2018 13:15:00,11.25,11.3,1,-6.76
 23/11/2018 13:30:00,11.25,11.3,1,-6.49
 23/11/2018 13:45:00,11.22,11.3,1,-6.12
 23/11/2018 14:00:00,11.21,11.3,1,-6.62
 23/11/2018 14:15:00,11.2,11.3,1,-6.65
 23/11/2018 14:30:00,11.2,11.3,1,-6.74
 23/11/2018 14:45:00,11.24,11.3,1,-6.74
 23/11/2018 15:00:00,11.25,11.3,1,-6.62
 23/11/2018 15:15:00,11.25,11.3,1,-6.7
 23/11/2018 15:30:00,11.24,11.3,1,-6.82
 23/11/2018 15:45:00,11.21,11.3,1,-6.96
 23/11/2018 16:00:00,11.2,11.3,1,-7.02
 23/11/2018 16:15:00,11.18,11.3,1,-7.28
 23/11/2018 16:30:00,11.18,11.3,1,-7.65
 23/11/2018 16:45:00,11.23,11.3,1,-7.86
 23/11/2018 17:00:00,11.25,11.3,1,-7.96
 23/11/2018 17:15:00,11.26,11.3,1,-7.99
 23/11/2018 17:30:00,11.25,11.3,1,-7.99
 23/11/2018 17:45:00,11.29,11.3,1,-7.96
 23/11/2018 18:00:00,11.33,11.3,1,-7.8
 23/11/2018 18:15:00,11.36,11.3,1,-7.66
 23/11/2018 18:30:00,11.41,11.3,1,-7.61
 23/11/2018 18:45:00,11.27,11.3,1,-7.62
 23/11/2018 19:00:00,11.25,11.3,1,-7.47
 23/11/2018 19:15:00,11.22,11.3,1,-7.34
 23/11/2018 19:30:00,11.19,11.3,1,-7.32
 23/11/2018 19:45:00,11.23,11.3,1,-7.31
 23/11/2018 20:00:00,11.19,11.3,1,-7.04
 23/11/2018 20:15:00,11.22,11.3,1,-6.81
 23/11/2018 20:30:00,11.27,11.3,1,-6.55
 23/11/2018 20:45:00,11.29,11.3,1,-6.44
 23/11/2018 21:00:00,11.25,11.3,1,-6.24
 23/11/2018 21:15:00,11.27,11.3,1,-6.0
 23/11/2018 21:30:00,11.24,11.3,1,-5.86
 23/11/2018 21:45:00,11.28,11.3,1,-5.69
 23/11/2018 22:00:00,11.27,11.3,1,-5.53
 23/11/2018 22:15:00,11.3,11.3,1,-5.36
 23/11/2018 22:30:00,11.33,11.3,1,-5.13
 23/11/2018 22:45:00,11.34,11.3,1,-4.97
 23/11/2018 23:00:00,11.38,11.3,1,-4.81
 23/11/2018 23:15:00,11.37,11.3,1,-4.85
 23/11/2018 23:30:00,11.34,11.3,1,-4.67
 23/11/2018 23:45:00,11.36,11.3,1,-4.61
 24/11/2018 00:00:00,11.37,11.3,1,-4.61
 24/11/2018 00:15:00,11.28,11.3,1,-5.05
 24/11/2018 00:30:00,11.27,11.3,1,-5.13
 24/11/2018 00:45:00,11.24,11.3,1,-5.09
 24/11/2018 01:00:00,11.27,11.3,1,-5.05
 24/11/2018 01:15:00,11.23,11.3,1,-5.01
 24/11/2018 01:30:00,11.2,11.3,1,-4.87
 24/11/2018 01:45:00,11.22,11.3,1,-4.75
 24/11/2018 02:00:00,11.25,11.3,1,-4.72
 24/11/2018 02:15:00,11.25,11.3,1,-4.62
 24/11/2018 02:30:00,11.28,11.3,1,-4.57
 24/11/2018 02:45:00,11.3,11.3,1,-4.5
 24/11/2018 03:00:00,11.29,11.3,1,-4.39
 24/11/2018 03:15:00,11.28,11.3,1,-4.35
 24/11/2018 03:30:00,11.29,11.3,1,-4.32
 24/11/2018 03:45:00,11.32,11.3,1,-4.27
 24/11/2018 04:00:00,11.32,11.3,1,-4.22
 24/11/2018 04:15:00,11.35,11.3,1,-4.22
 24/11/2018 04:30:00,11.37,11.3,1,-4.17
 24/11/2018 04:45:00,11.35,11.3,1,-4.22
 24/11/2018 05:00:00,11.36,11.3,1,-4.16
 24/11/2018 05:15:00,11.35,11.3,1,-4.21
 24/11/2018 05:30:00,11.34,11.3,1,-4.25
 24/11/2018 05:45:00,11.34,11.3,1,-4.24
 24/11/2018 06:00:00,11.32,11.3,1,-4.24
 24/11/2018 06:15:00,11.29,11.3,1,-4.41
 24/11/2018 06:30:00,11.23,11.3,1,-4.55
 24/11/2018 06:45:00,11.22,11.3,1,-4.63
 24/11/2018 07:00:00,11.26,11.3,1,-4.83
 24/11/2018 07:15:00,11.3,11.3,1,-4.93
 24/11/2018 07:30:00,11.3,11.3,1,-5.15
 24/11/2018 07:45:00,11.37,11.3,1,-5.3
 24/11/2018 08:00:00,11.32,11.3,1,-5.42
 24/11/2018 08:15:00,11.28,11.3,1,-5.62
 24/11/2018 08:30:00,11.31,11.3,1,-5.75
 24/11/2018 08:45:00,11.25,11.3,1,-6.08
 24/11/2018 09:00:00,11.22,11.3,1,-6.25
 24/11/2018 09:15:00,11.21,11.3,1,-6.46
 24/11/2018 09:30:00,11.17,11.3,1,-6.51
 24/11/2018 09:45:00,11.21,11.3,1,-6.49
 24/11/2018 10:00:00,11.23,11.3,1,-6.46
 24/11/2018 10:15:00,11.24,11.3,1,-6.49
 24/11/2018 10:30:00,11.23,11.3,1,-6.59
 24/11/2018 10:45:00,11.24,11.3,1,-6.61
 24/11/2018 11:00:00,11.27,11.3,1,-6.63
 24/11/2018 11:15:00,11.37,11.3,1,-6.55
 24/11/2018 11:30:00,11.38,11.3,1,-6.48
 24/11/2018 11:45:00,11.36,11.3,1,-6.45
 24/11/2018 12:00:00,11.38,11.3,1,-6.51
 24/11/2018 12:15:00,11.39,11.3,1,-6.57
 24/11/2018 12:30:00,11.39,11.3,1,-6.49
 24/11/2018 12:45:00,11.4,11.3,1,-6.55
 24/11/2018 13:00:00,11.4,11.3,1,-6.56
 24/11/2018 13:15:00,11.42,11.3,1,-6.65
 24/11/2018 13:30:00,11.41,11.3,1,-6.68
 24/11/2018 13:45:00,11.29,11.3,1,-6.62
 24/11/2018 14:00:00,11.33,11.3,1,-6.53
 24/11/2018 14:15:00,11.34,11.3,1,-6.4
 24/11/2018 14:30:00,11.36,11.3,1,-6.33
 24/11/2018 14:45:00,11.34,11.3,1,-6.37
 24/11/2018 15:00:00,11.35,11.3,1,-6.34
 24/11/2018 15:15:00,11.3,11.3,1,-6.26
 24/11/2018 15:30:00,11.27,11.3,1,-6.32
 24/11/2018 15:45:00,11.25,11.3,1,-6.33
 24/11/2018 16:00:00,11.2,11.3,1,-6.39
 24/11/2018 16:15:00,11.17,11.3,1,-6.58
 24/11/2018 16:30:00,11.23,11.3,1,-6.7
 24/11/2018 16:45:00,11.21,11.3,1,-6.84
 24/11/2018 17:00:00,11.24,11.3,1,-6.97
 24/11/2018 17:15:00,11.26,11.3,1,-7.18
 24/11/2018 17:30:00,11.26,11.3,1,-7.2
 24/11/2018 17:45:00,11.27,11.3,1,-7.29
 24/11/2018 18:00:00,11.29,11.3,1,-7.23
 24/11/2018 18:15:00,11.31,11.3,1,-7.15
 24/11/2018 18:30:00,11.34,11.3,1,-7.06
 24/11/2018 18:45:00,11.34,11.3,1,-7.03
 24/11/2018 19:00:00,11.37,11.3,1,-6.95
 24/11/2018 19:15:00,11.41,11.3,1,-6.79
 24/11/2018 19:30:00,11.37,11.3,1,-6.78
 24/11/2018 19:45:00,11.36,11.3,1,-6.65
 24/11/2018 20:00:00,11.3,11.3,1,-6.43
 24/11/2018 20:15:00,11.32,11.3,1,-6.23
 24/11/2018 20:30:00,11.34,11.3,1,-6.01
 24/11/2018 20:45:00,11.32,11.3,1,-5.8
 24/11/2018 21:00:00,11.27,11.3,1,-5.67
 24/11/2018 21:15:00,11.19,11.3,1,-5.44
 24/11/2018 21:30:00,11.21,11.3,1,-5.39
 24/11/2018 21:45:00,11.25,11.3,1,-5.24
 24/11/2018 22:00:00,11.32,11.3,1,-5.1
 24/11/2018 22:15:00,11.34,11.3,1,-4.91
 24/11/2018 22:30:00,11.35,11.3,1,-4.76
 24/11/2018 22:45:00,11.31,11.3,1,-4.64
 24/11/2018 23:00:00,11.31,11.3,1,-4.47
 24/11/2018 23:15:00,11.28,11.3,1,-4.45
 24/11/2018 23:30:00,11.34,11.3,1,-4.39
 24/11/2018 23:45:00,11.34,11.3,1,-4.33
 25/11/2018 00:00:00,11.34,11.3,1,-4.35
 25/11/2018 00:15:00,11.24,11.3,1,-4.75
 25/11/2018 00:30:00,11.23,11.3,1,-4.79
 25/11/2018 00:45:00,11.23,11.3,1,-4.73
 25/11/2018 01:00:00,11.24,11.3,1,-4.75
 25/11/2018 01:15:00,11.26,11.3,1,-4.73
 25/11/2018 01:30:00,11.3,11.3,1,-4.65
 25/11/2018 01:45:00,11.32,11.3,1,-4.5
 25/11/2018 02:00:00,11.37,11.3,1,-4.45
 25/11/2018 02:15:00,11.37,11.3,1,-4.42
 25/11/2018 02:30:00,11.39,11.3,1,-4.31
 25/11/2018 02:45:00,11.38,11.3,1,-4.28
 25/11/2018 03:00:00,11.33,11.3,1,-4.14
 25/11/2018 03:15:00,11.2,11.3,1,-3.96
 25/11/2018 03:30:00,11.22,11.3,1,-3.92
 25/11/2018 03:45:00,11.23,11.3,1,-3.89
 25/11/2018 04:00:00,11.24,11.3,1,-3.88
 25/11/2018 04:15:00,11.26,11.3,1,-3.87
 25/11/2018 04:30:00,11.28,11.3,1,-3.79
 25/11/2018 04:45:00,11.28,11.3,1,-3.78
 25/11/2018 05:00:00,11.26,11.3,1,-3.79
 25/11/2018 05:15:00,11.25,11.3,1,-3.75
 25/11/2018 05:30:00,11.26,11.3,1,-3.72
 25/11/2018 05:45:00,11.25,11.3,1,-3.73
 25/11/2018 06:00:00,11.26,11.3,1,-3.74
 25/11/2018 06:15:00,11.23,11.3,1,-3.84
 25/11/2018 06:30:00,11.21,11.3,1,-3.81
 25/11/2018 06:45:00,11.19,11.3,1,-3.98
 25/11/2018 07:00:00,11.18,11.3,1,-4.09
 25/11/2018 07:15:00,11.22,11.3,1,-4.21
 25/11/2018 07:30:00,11.2,11.3,1,-4.33
 25/11/2018 07:45:00,11.22,11.3,1,-4.41
 25/11/2018 08:00:00,11.22,11.3,1,-4.54
 25/11/2018 08:15:00,11.22,11.3,1,-4.72
 25/11/2018 08:30:00,11.29,11.3,1,-4.87
 25/11/2018 08:45:00,11.35,11.3,1,-5.08
 25/11/2018 09:00:00,11.3,11.3,1,-5.32
 25/11/2018 09:15:00,11.27,11.3,1,-5.4
 25/11/2018 09:30:00,11.29,11.3,1,-5.61
 25/11/2018 09:45:00,11.28,11.3,1,-5.8
 25/11/2018 10:00:00,11.26,11.3,1,-5.98
 25/11/2018 10:15:00,11.2,11.3,1,-6.24
 25/11/2018 10:30:00,11.2,11.3,1,-6.12
 25/11/2018 10:45:00,11.16,11.3,1,-6.2
 25/11/2018 11:00:00,11.17,11.3,1,-6.19
 25/11/2018 11:15:00,11.18,11.3,1,-6.02
 25/11/2018 11:30:00,11.25,11.3,1,-6.14
 25/11/2018 11:45:00,11.27,11.3,1,-5.9
 25/11/2018 12:00:00,11.3,11.3,1,-5.92
 25/11/2018 12:15:00,11.31,11.3,1,-5.22
 25/11/2018 12:30:00,11.31,11.3,1,-5.57
 25/11/2018 12:45:00,11.24,11.3,1,-6.14
 25/11/2018 13:00:00,11.24,11.3,1,-6.13
 25/11/2018 13:15:00,11.25,11.3,1,-6.33
 25/11/2018 13:30:00,11.27,11.3,1,-6.22
 25/11/2018 13:45:00,11.29,11.3,1,-6.15
 25/11/2018 14:00:00,11.33,11.3,1,-5.9
 25/11/2018 14:15:00,11.37,11.3,1,-5.9
 25/11/2018 14:30:00,11.37,11.3,1,-5.89
 25/11/2018 14:45:00,11.32,11.3,1,-6.03
 25/11/2018 15:00:00,11.31,11.3,1,-6.15
 25/11/2018 15:15:00,11.28,11.3,1,-6.33
 25/11/2018 15:30:00,11.26,11.3,1,-6.41
 25/11/2018 15:45:00,11.23,11.3,1,-6.47
 25/11/2018 16:00:00,11.19,11.3,1,-6.69
 25/11/2018 16:15:00,11.17,11.3,1,-6.89
 25/11/2018 16:30:00,11.23,11.3,1,-6.95
 25/11/2018 16:45:00,11.23,11.3,1,-7.17
 25/11/2018 17:00:00,11.24,11.3,1,-7.36
 25/11/2018 17:15:00,11.3,11.3,1,-7.35
 25/11/2018 17:30:00,11.35,11.3,1,-7.33
 25/11/2018 17:45:00,11.35,11.3,1,-7.32
 25/11/2018 18:00:00,11.34,11.3,1,-7.2
 25/11/2018 18:15:00,11.38,11.3,1,-6.98
 25/11/2018 18:30:00,11.3,11.3,1,-6.85
 25/11/2018 18:45:00,11.29,11.3,1,-6.83
 25/11/2018 19:00:00,11.25,11.3,1,-6.69
 25/11/2018 19:15:00,11.26,11.3,1,-6.74
 25/11/2018 19:30:00,11.23,11.3,1,-6.51
 25/11/2018 19:45:00,11.2,11.3,1,-6.34
 25/11/2018 20:00:00,11.2,11.3,1,-6.23
 25/11/2018 20:15:00,11.23,11.3,1,-6.13
 25/11/2018 20:30:00,11.26,11.3,1,-6.01
 25/11/2018 20:45:00,11.28,11.3,1,-5.92
 25/11/2018 21:00:00,11.27,11.3,1,-5.79
 25/11/2018 21:15:00,11.29,11.3,1,-5.61
 25/11/2018 21:30:00,11.29,11.3,1,-5.53
 25/11/2018 21:45:00,11.27,11.3,1,-5.27
 25/11/2018 22:00:00,11.26,11.3,1,-5.11
 25/11/2018 22:15:00,11.31,11.3,1,-4.98
 25/11/2018 22:30:00,11.34,11.3,1,-4.87
 25/11/2018 22:45:00,11.32,11.3,1,-4.72
 25/11/2018 23:00:00,11.33,11.3,1,-4.55
 25/11/2018 23:15:00,11.34,11.3,1,-4.56
 25/11/2018 23:30:00,11.38,11.3,1,-4.4
 25/11/2018 23:45:00,11.22,11.3,1,-4.36
 26/11/2018 00:00:00,11.25,11.3,1,-4.4
 26/11/2018 00:00:00,11.25,11.3,1,-4.4
 26/11/2018 00:15:00,11.19,11.3,1,-4.77
 26/11/2018 00:30:00,11.23,11.3,1,-4.86
 26/11/2018 00:45:00,11.2,11.3,1,-4.84
 26/11/2018 01:00:00,11.18,11.3,1,-4.81
 26/11/2018 01:15:00,11.21,11.3,1,-4.86
 26/11/2018 01:30:00,11.22,11.3,1,-4.7
 26/11/2018 01:45:00,11.26,11.3,1,-4.62
 26/11/2018 02:00:00,11.28,11.3,1,-4.56
 26/11/2018 02:15:00,11.27,11.3,1,-4.57
 26/11/2018 02:30:00,11.27,11.3,1,-4.55
 26/11/2018 02:45:00,11.27,11.3,1,-4.49
 26/11/2018 03:00:00,11.3,11.3,1,-4.45
 26/11/2018 03:15:00,11.32,11.3,1,-4.37
 26/11/2018 03:30:00,11.35,11.3,1,-4.29
 26/11/2018 03:45:00,11.38,11.3,1,-4.3
 26/11/2018 04:00:00,11.37,11.3,1,-4.29
 26/11/2018 04:15:00,11.38,11.3,1,-4.27
 26/11/2018 04:30:00,11.39,11.3,1,-4.43
 26/11/2018 04:45:00,11.36,11.3,1,-4.41
 26/11/2018 05:00:00,11.37,11.3,1,-4.34
 26/11/2018 05:15:00,11.33,11.3,1,-4.4
 26/11/2018 05:30:00,11.33,11.3,1,-4.41
 26/11/2018 05:45:00,11.3,11.3,1,-4.54
 26/11/2018 06:00:00,11.33,11.3,1,-4.75
 26/11/2018 06:15:00,11.31,11.3,1,-5.13
 26/11/2018 06:30:00,11.28,11.3,1,-5.49
 26/11/2018 06:45:00,11.2,11.3,1,-5.8
 26/11/2018 07:00:00,11.19,11.3,1,-5.92
 26/11/2018 07:15:00,11.21,11.3,1,-6.26
 26/11/2018 07:30:00,11.25,11.3,1,-6.54
 26/11/2018 07:45:00,11.27,11.3,1,-6.64
 26/11/2018 08:00:00,11.23,11.3,1,-6.75
 26/11/2018 08:15:00,11.2,11.3,1,-6.94
 26/11/2018 08:30:00,11.19,11.3,1,-6.89
 26/11/2018 08:45:00,11.21,11.3,1,-6.98
 26/11/2018 09:00:00,11.22,11.3,1,-7.06
 26/11/2018 09:15:00,11.21,11.3,1,-7.18
 26/11/2018 09:30:00,11.21,11.3,1,-7.38
 26/11/2018 09:45:00,11.21,11.3,1,-7.35
 26/11/2018 10:00:00,11.24,11.3,1,-6.77
 26/11/2018 10:15:00,11.33,11.3,1,-5.84
 26/11/2018 10:30:00,11.35,11.3,1,-6.1
 26/11/2018 10:45:00,11.37,11.3,1,-5.57
 26/11/2018 11:00:00,11.37,11.3,1,-5.19
 26/11/2018 11:15:00,11.36,11.3,1,-6.03
 26/11/2018 11:30:00,11.37,11.3,1,-5.86
 26/11/2018 11:45:00,11.39,11.3,1,-5.48
 26/11/2018 12:00:00,11.41,11.3,1,-4.27
 26/11/2018 12:15:00,11.41,11.3,1,-3.68
 26/11/2018 12:30:00,11.34,11.3,1,-4.14
 26/11/2018 12:45:00,11.32,11.3,1,-4.29
 26/11/2018 13:00:00,11.32,11.3,1,-4.42
 26/11/2018 13:15:00,11.34,11.3,1,-5.21
 26/11/2018 13:30:00,11.32,11.3,1,-4.53
 26/11/2018 13:45:00,11.27,11.3,1,-5.43
 26/11/2018 14:00:00,11.27,11.3,1,-6.35
 26/11/2018 14:15:00,11.27,11.3,1,-6.42
 26/11/2018 14:30:00,11.22,11.3,1,-6.78
 26/11/2018 14:45:00,11.21,11.3,1,-6.87
 26/11/2018 15:00:00,11.2,11.3,1,-6.9
 26/11/2018 15:15:00,11.23,11.3,1,-6.93
 26/11/2018 15:30:00,11.21,11.3,1,-6.84
 26/11/2018 15:45:00,11.2,11.3,1,-7.09
 26/11/2018 16:00:00,11.28,11.3,1,-7.22
 26/11/2018 16:15:00,11.26,11.3,1,-7.53
 26/11/2018 16:30:00,11.31,11.3,1,-7.94
 26/11/2018 16:45:00,11.28,11.3,1,-8.23
 26/11/2018 17:00:00,11.26,11.3,1,-8.4
 26/11/2018 17:15:00,11.28,11.3,1,-8.4
 26/11/2018 17:30:00,11.26,11.3,1,-8.44
 26/11/2018 17:45:00,11.27,11.3,1,-8.44
 26/11/2018 18:00:00,11.31,11.3,1,-8.33
 26/11/2018 18:15:00,11.34,11.3,1,-8.05
 26/11/2018 18:30:00,11.39,11.3,1,-7.84
 26/11/2018 18:45:00,11.36,11.3,1,-7.76
 26/11/2018 19:00:00,11.35,11.3,1,-7.64
 26/11/2018 19:15:00,11.33,11.3,1,-7.52
 26/11/2018 19:30:00,11.34,11.3,1,-7.32
 26/11/2018 19:45:00,11.32,11.3,1,-7.16
 26/11/2018 20:00:00,11.3,11.3,1,-7.04
 26/11/2018 20:15:00,11.26,11.3,1,-6.97
 26/11/2018 20:30:00,11.28,11.3,1,-6.87
 26/11/2018 20:45:00,11.32,11.3,1,-6.76
 26/11/2018 21:00:00,11.28,11.3,1,-6.58
 26/11/2018 21:15:00,11.3,11.3,1,-6.38
 26/11/2018 21:30:00,11.34,11.3,1,-6.13
 26/11/2018 21:45:00,11.34,11.3,1,-5.96
 26/11/2018 22:00:00,11.38,11.3,1,-5.81
 26/11/2018 22:15:00,11.35,11.3,1,-5.57
 26/11/2018 22:30:00,11.29,11.3,1,-5.37
 26/11/2018 22:45:00,11.31,11.3,1,-5.21
 26/11/2018 23:00:00,11.3,11.3,1,-4.96
 26/11/2018 23:15:00,11.22,11.3,1,-4.9
 26/11/2018 23:30:00,11.24,11.3,1,-4.66
 26/11/2018 23:45:00,11.24,11.3,1,-4.59
 27/11/2018 00:00:00,11.24,11.3,1,-4.64
 27/11/2018 00:15:00,11.22,11.3,1,-5.04
 27/11/2018 00:30:00,11.18,11.3,1,-5.2
 27/11/2018 00:45:00,11.23,11.3,1,-5.17
 27/11/2018 01:00:00,11.28,11.3,1,-5.17
 27/11/2018 01:15:00,11.31,11.3,1,-5.25
 27/11/2018 01:30:00,11.28,11.3,1,-5.11
 27/11/2018 01:45:00,11.27,11.3,1,-5.01
 27/11/2018 02:00:00,11.28,11.3,1,-4.92
 27/11/2018 02:15:00,11.27,11.3,1,-4.92
 27/11/2018 02:30:00,11.23,11.3,1,-4.83
 27/11/2018 02:45:00,11.21,11.3,1,-4.8
 27/11/2018 03:00:00,11.21,11.3,1,-4.72
 27/11/2018 03:15:00,11.22,11.3,1,-4.69
 27/11/2018 03:30:00,11.22,11.3,1,-4.63
 27/11/2018 03:45:00,11.24,11.3,1,-4.58
 27/11/2018 04:00:00,11.29,11.3,1,-4.55
 27/11/2018 04:15:00,11.28,11.3,1,-4.48
 27/11/2018 04:30:00,11.27,11.3,1,-4.48
 27/11/2018 04:45:00,11.27,11.3,1,-4.5
 27/11/2018 05:00:00,11.25,11.3,1,-4.51
 27/11/2018 05:15:00,11.27,11.3,1,-4.66
 27/11/2018 05:30:00,11.35,11.3,1,-4.67
 27/11/2018 05:45:00,11.32,11.3,1,-4.77
 27/11/2018 06:00:00,11.27,11.3,1,-4.9
 27/11/2018 06:15:00,11.19,11.3,1,-5.19
 27/11/2018 06:30:00,11.26,11.3,1,-5.45
 27/11/2018 06:45:00,11.24,11.3,1,-5.75
 27/11/2018 07:00:00,11.22,11.3,1,-5.99
 27/11/2018 07:15:00,11.22,11.3,1,-6.27
 27/11/2018 07:30:00,11.26,11.3,1,-6.69
 27/11/2018 07:45:00,11.2,11.3,1,-6.79
 27/11/2018 08:00:00,11.16,11.3,1,-6.92
 27/11/2018 08:15:00,11.25,11.3,1,-7.12
 27/11/2018 08:30:00,11.25,11.3,1,-7.17
 27/11/2018 08:45:00,11.21,11.3,1,-7.29
 27/11/2018 09:00:00,11.22,11.3,1,-7.55
 27/11/2018 09:15:00,11.19,11.3,1,-7.73
 27/11/2018 09:30:00,11.24,11.3,1,-7.75
 27/11/2018 09:45:00,11.22,11.3,1,-7.84
 27/11/2018 10:00:00,11.26,11.3,1,-7.93
 27/11/2018 10:15:00,11.29,11.3,1,-7.9
 27/11/2018 10:30:00,11.31,11.3,1,-7.84
 27/11/2018 10:45:00,11.31,11.3,1,-7.75
 27/11/2018 11:00:00,11.31,11.3,1,-7.67
 27/11/2018 11:15:00,11.31,11.3,1,-7.86
 27/11/2018 11:30:00,11.31,11.3,1,-7.81
 27/11/2018 11:45:00,11.3,11.3,1,-7.62
 27/11/2018 12:00:00,11.27,11.3,1,-7.89
 27/11/2018 12:15:00,11.29,11.3,1,-7.83
 27/11/2018 12:30:00,11.28,11.3,1,-7.87
 27/11/2018 12:45:00,11.26,11.3,1,-8.12
 27/11/2018 13:00:00,11.28,11.3,1,-8.09
 27/11/2018 13:15:00,11.36,11.3,1,-8.22
 27/11/2018 13:30:00,11.37,11.3,1,-8.32
 27/11/2018 13:45:00,11.39,11.3,1,-8.17
 27/11/2018 14:00:00,11.36,11.3,1,-7.98
 27/11/2018 14:15:00,11.34,11.3,1,-7.85
 27/11/2018 14:30:00,11.35,11.3,1,-7.81
 27/11/2018 14:45:00,11.34,11.3,1,-7.76
 27/11/2018 15:00:00,11.32,11.3,1,-7.65
 27/11/2018 15:15:00,11.28,11.3,1,-7.45
 27/11/2018 15:30:00,11.24,11.3,1,-7.46
 27/11/2018 15:45:00,11.19,11.3,1,-7.52
 27/11/2018 16:00:00,11.17,11.3,1,-7.73
 27/11/2018 16:15:00,11.21,11.3,1,-8.07
 27/11/2018 16:30:00,11.23,11.3,1,-8.4
 27/11/2018 16:45:00,11.22,11.3,1,-8.61
 27/11/2018 17:00:00,11.25,11.3,1,-8.82
 27/11/2018 17:15:00,11.32,11.3,1,-8.93
 27/11/2018 17:30:00,11.32,11.3,1,-8.89
 27/11/2018 17:45:00,11.33,11.3,1,-8.73
 27/11/2018 18:00:00,11.35,11.3,1,-8.51
 27/11/2018 18:15:00,11.35,11.3,1,-8.11
 27/11/2018 18:30:00,11.32,11.3,1,-7.95
 27/11/2018 18:45:00,11.27,11.3,1,-7.82
 27/11/2018 19:00:00,11.29,11.3,1,-7.71
 27/11/2018 19:15:00,11.33,11.3,1,-7.61
 27/11/2018 19:30:00,11.28,11.3,1,-7.4
 27/11/2018 19:45:00,11.26,11.3,1,-7.23
 27/11/2018 20:00:00,11.31,11.3,1,-7.14
 27/11/2018 20:15:00,11.3,11.3,1,-6.97
 27/11/2018 20:30:00,11.25,11.3,1,-6.81
 27/11/2018 20:45:00,11.26,11.3,1,-6.64
 27/11/2018 21:00:00,11.28,11.3,1,-6.5
 27/11/2018 21:15:00,11.32,11.3,1,-6.27
 27/11/2018 21:30:00,11.25,11.3,1,-6.03
 27/11/2018 21:45:00,11.27,11.3,1,-5.82
 27/11/2018 22:00:00,11.3,11.3,1,-5.7
 27/11/2018 22:15:00,11.34,11.3,1,-5.48
 27/11/2018 22:30:00,11.37,11.3,1,-5.26
 27/11/2018 22:45:00,11.4,11.3,1,-5.12
 27/11/2018 23:00:00,11.32,11.3,1,-4.88
 27/11/2018 23:15:00,11.33,11.3,1,-4.8
 27/11/2018 23:30:00,11.34,11.3,1,-4.67
 27/11/2018 23:45:00,11.28,11.3,1,-4.54
 28/11/2018 00:00:00,11.28,11.3,1,-4.53
 28/11/2018 00:15:00,11.24,11.3,1,-5.0
 28/11/2018 00:30:00,11.25,11.3,1,-5.07
 28/11/2018 00:45:00,11.22,11.3,1,-5.03
 28/11/2018 01:00:00,11.24,11.3,1,-4.96
 28/11/2018 01:15:00,11.25,11.3,1,-4.98
 28/11/2018 01:30:00,11.17,11.3,1,-4.84
 28/11/2018 01:45:00,11.21,11.3,1,-4.73
 28/11/2018 02:00:00,11.24,11.3,1,-4.65
 28/11/2018 02:15:00,11.21,11.3,1,-4.63
 28/11/2018 02:30:00,11.24,11.3,1,-4.65
 28/11/2018 02:45:00,11.24,11.3,1,-4.58
 28/11/2018 03:00:00,11.26,11.3,1,-4.55
 28/11/2018 03:15:00,11.23,11.3,1,-4.45
 28/11/2018 03:30:00,11.27,11.3,1,-4.36
 28/11/2018 03:45:00,11.31,11.3,1,-4.33
 28/11/2018 04:00:00,11.32,11.3,1,-4.32
 28/11/2018 04:15:00,11.27,11.3,1,-4.28
 28/11/2018 04:30:00,11.28,11.3,1,-4.31
 28/11/2018 04:45:00,11.27,11.3,1,-4.33
 28/11/2018 05:00:00,11.26,11.3,1,-4.34
 28/11/2018 05:15:00,11.23,11.3,1,-4.37
 28/11/2018 05:30:00,11.27,11.3,1,-4.46
 28/11/2018 05:45:00,11.21,11.3,1,-4.52
 28/11/2018 06:00:00,11.16,11.3,1,-4.58
 28/11/2018 06:15:00,11.25,11.3,1,-4.86
 28/11/2018 06:30:00,11.23,11.3,1,-5.23
 28/11/2018 06:45:00,11.25,11.3,1,-5.52
 28/11/2018 07:00:00,11.22,11.3,1,-5.85
 28/11/2018 07:15:00,11.27,11.3,1,-6.11
 28/11/2018 07:30:00,11.25,11.3,1,-6.4
 28/11/2018 07:45:00,11.25,11.3,1,-6.52
 28/11/2018 08:00:00,11.23,11.3,1,-6.44
 28/11/2018 08:15:00,11.22,11.3,1,-6.54
 28/11/2018 08:30:00,11.22,11.3,1,-6.59
 28/11/2018 08:45:00,11.21,11.3,1,-6.56
 28/11/2018 09:00:00,11.23,11.3,1,-6.74
 28/11/2018 09:15:00,11.24,11.3,1,-6.94
 28/11/2018 09:30:00,11.29,11.3,1,-7.05
 28/11/2018 09:45:00,11.19,11.3,1,-6.98
 28/11/2018 10:00:00,11.19,11.3,1,-7.02
 28/11/2018 10:15:00,11.25,11.3,1,-6.94
 28/11/2018 10:30:00,11.24,11.3,1,-7.12
 28/11/2018 10:45:00,11.25,11.3,1,-7.09
 28/11/2018 11:00:00,11.25,11.3,1,-6.97
 28/11/2018 11:15:00,11.23,11.3,1,-7.09
 28/11/2018 11:30:00,11.25,11.3,1,-7.06
 28/11/2018 11:45:00,11.23,11.3,1,-7.03
 28/11/2018 12:00:00,11.2,11.3,1,-7.06
 28/11/2018 12:15:00,11.21,11.3,1,-6.97
 28/11/2018 12:30:00,11.22,11.3,1,-7.01
 28/11/2018 12:45:00,11.25,11.3,1,-7.2
 28/11/2018 13:00:00,11.23,11.3,1,-7.27
 28/11/2018 13:15:00,11.25,11.3,1,-7.37
 28/11/2018 13:30:00,11.26,11.3,1,-7.33
 28/11/2018 13:45:00,11.23,11.3,1,-7.16
 28/11/2018 14:00:00,11.23,11.3,1,-7.08
 28/11/2018 14:15:00,11.25,11.3,1,-7.01
 28/11/2018 14:30:00,11.28,11.3,1,-7.04
 28/11/2018 14:45:00,11.34,11.3,1,-6.95
 28/11/2018 15:00:00,11.37,11.3,1,-6.96
 28/11/2018 15:15:00,11.32,11.3,1,-6.98
 28/11/2018 15:30:00,11.29,11.3,1,-6.97
 28/11/2018 15:45:00,11.25,11.3,1,-7.02
 28/11/2018 16:00:00,11.23,11.3,1,-7.08
 28/11/2018 16:15:00,11.2,11.3,1,-7.29
 28/11/2018 16:30:00,11.21,11.3,1,-7.49
 28/11/2018 16:45:00,11.28,11.3,1,-7.79
 28/11/2018 17:00:00,11.35,11.3,1,-8.03
 28/11/2018 17:15:00,11.31,11.3,1,-8.06
 28/11/2018 17:30:00,11.24,11.3,1,-7.94
 28/11/2018 17:45:00,11.2,11.3,1,-7.92
 28/11/2018 18:00:00,11.25,11.3,1,-7.85
 28/11/2018 18:15:00,11.3,11.3,1,-7.72
 28/11/2018 18:30:00,11.31,11.3,1,-7.53
 28/11/2018 18:45:00,11.22,11.3,1,-7.41
 28/11/2018 19:00:00,11.25,11.3,1,-7.27
 28/11/2018 19:15:00,11.3,11.3,1,-7.12
 28/11/2018 19:30:00,11.35,11.3,1,-7.06
 28/11/2018 19:45:00,11.37,11.3,1,-6.93
 28/11/2018 20:00:00,11.36,11.3,1,-6.74
 28/11/2018 20:15:00,11.36,11.3,1,-6.69
 28/11/2018 20:30:00,11.35,11.3,1,-6.51
 28/11/2018 20:45:00,11.33,11.3,1,-6.38
 28/11/2018 21:00:00,11.32,11.3,1,-6.17
 28/11/2018 21:15:00,11.32,11.3,1,-5.99
 28/11/2018 21:30:00,11.28,11.3,1,-5.8
 28/11/2018 21:45:00,11.32,11.3,1,-5.61
 28/11/2018 22:00:00,11.32,11.3,1,-5.4
 28/11/2018 22:15:00,11.36,11.3,1,-5.24
 28/11/2018 22:30:00,11.34,11.3,1,-4.94
 28/11/2018 22:45:00,11.32,11.3,1,-4.79
 28/11/2018 23:00:00,11.36,11.3,1,-4.6
 28/11/2018 23:15:00,11.37,11.3,1,-4.58
 28/11/2018 23:30:00,11.31,11.3,1,-4.48
 28/11/2018 23:45:00,11.31,11.3,1,-4.39
 29/11/2018 00:00:00,11.33,11.3,1,-4.47
 29/11/2018 00:15:00,11.22,11.3,1,-4.75
 29/11/2018 00:30:00,11.19,11.3,1,-4.8
 29/11/2018 00:45:00,11.19,11.3,1,-4.79
 29/11/2018 01:00:00,11.21,11.3,1,-4.8
 29/11/2018 01:15:00,11.24,11.3,1,-4.8
 29/11/2018 01:30:00,11.26,11.3,1,-4.69
 29/11/2018 01:45:00,11.32,11.3,1,-4.57
 29/11/2018 02:00:00,11.35,11.3,1,-4.4
 29/11/2018 02:15:00,11.31,11.3,1,-4.42
 29/11/2018 02:30:00,11.24,11.3,1,-4.32
 29/11/2018 02:45:00,11.25,11.3,1,-4.29
 29/11/2018 03:00:00,11.24,11.3,1,-4.22
 29/11/2018 03:15:00,11.22,11.3,1,-4.14
 29/11/2018 03:30:00,11.26,11.3,1,-4.09
 29/11/2018 03:45:00,11.28,11.3,1,-4.12
 29/11/2018 04:00:00,11.29,11.3,1,-4.07
 29/11/2018 04:15:00,11.27,11.3,1,-4.19
 29/11/2018 04:30:00,11.28,11.3,1,-4.2
 29/11/2018 04:45:00,11.26,11.3,1,-4.16
 29/11/2018 05:00:00,11.27,11.3,1,-4.23
 29/11/2018 05:15:00,11.23,11.3,1,-4.22
 29/11/2018 05:30:00,11.2,11.3,1,-4.25
 29/11/2018 05:45:00,11.23,11.3,1,-4.37
 29/11/2018 06:00:00,11.22,11.3,1,-4.49
 29/11/2018 06:15:00,11.18,11.3,1,-4.86
 29/11/2018 06:30:00,11.2,11.3,1,-5.27
 29/11/2018 06:45:00,11.19,11.3,1,-5.42
 29/11/2018 07:00:00,11.25,11.3,1,-5.72
 29/11/2018 07:15:00,11.23,11.3,1,-6.08
 29/11/2018 07:30:00,11.3,11.3,1,-6.3
 29/11/2018 07:45:00,11.25,11.3,1,-6.38
 29/11/2018 08:00:00,11.22,11.3,1,-6.48
 29/11/2018 08:15:00,11.18,11.3,1,-6.58
 29/11/2018 08:30:00,11.18,11.3,1,-6.62
 29/11/2018 08:45:00,11.2,11.3,1,-6.64
 29/11/2018 09:00:00,11.19,11.3,1,-6.71
 29/11/2018 09:15:00,11.23,11.3,1,-6.84
 29/11/2018 09:30:00,11.3,11.3,1,-6.87
 29/11/2018 09:45:00,11.28,11.3,1,-6.88
 29/11/2018 10:00:00,11.29,11.3,1,-6.89
 29/11/2018 10:15:00,11.33,11.3,1,-6.52
 29/11/2018 10:30:00,11.4,11.3,1,-4.99
 29/11/2018 10:45:00,11.33,11.3,1,-4.06
 29/11/2018 11:00:00,11.33,11.3,1,-3.51
 29/11/2018 11:15:00,11.27,11.3,1,-5.18
 29/11/2018 11:30:00,11.22,11.3,1,-6.31
 29/11/2018 11:45:00,11.27,11.3,1,-3.82
 29/11/2018 12:00:00,11.25,11.3,1,-3.53
 29/11/2018 12:15:00,11.2,11.3,1,-5.28
 29/11/2018 12:30:00,11.19,11.3,1,-6.36
 29/11/2018 12:45:00,11.18,11.3,1,-6.28
 29/11/2018 13:00:00,11.19,11.3,1,-6.4
 29/11/2018 13:15:00,11.25,11.3,1,-6.87
 29/11/2018 13:30:00,11.21,11.3,1,-6.82
 29/11/2018 13:45:00,11.21,11.3,1,-6.76
 29/11/2018 14:00:00,11.28,11.3,1,-6.71
 29/11/2018 14:15:00,11.29,11.3,1,-6.76
 29/11/2018 14:30:00,11.29,11.3,1,-6.55
 29/11/2018 14:45:00,11.31,11.3,1,-5.77
 29/11/2018 15:00:00,11.3,11.3,1,-6.24
 29/11/2018 15:15:00,11.29,11.3,1,-6.19
 29/11/2018 15:30:00,11.3,11.3,1,-6.16
 29/11/2018 15:45:00,11.27,11.3,1,-6.51
 29/11/2018 16:00:00,11.3,11.3,1,-6.79
 29/11/2018 16:15:00,11.3,11.3,1,-7.05
 29/11/2018 16:30:00,11.25,11.3,1,-7.28
 29/11/2018 16:45:00,11.21,11.3,1,-7.54
 29/11/2018 17:00:00,11.28,11.3,1,-7.7
 29/11/2018 17:15:00,11.27,11.3,1,-7.88
 29/11/2018 17:30:00,11.27,11.3,1,-7.83
 29/11/2018 17:45:00,11.3,11.3,1,-7.84
 29/11/2018 18:00:00,11.33,11.3,1,-7.63
 29/11/2018 18:15:00,11.35,11.3,1,-7.61
 29/11/2018 18:30:00,11.31,11.3,1,-7.5
 29/11/2018 18:45:00,11.28,11.3,1,-7.46
 29/11/2018 19:00:00,11.28,11.3,1,-7.44
 29/11/2018 19:15:00,11.26,11.3,1,-7.38
 29/11/2018 19:30:00,11.29,11.3,1,-7.27
 29/11/2018 19:45:00,11.27,11.3,1,-7.14
 29/11/2018 20:00:00,11.32,11.3,1,-7.04
 29/11/2018 20:15:00,11.32,11.3,1,-6.72
 29/11/2018 20:30:00,11.31,11.3,1,-6.46
 29/11/2018 20:45:00,11.35,11.3,1,-6.31
 29/11/2018 21:00:00,11.29,11.3,1,-6.12
 29/11/2018 21:15:00,11.3,11.3,1,-5.99
 29/11/2018 21:30:00,11.28,11.3,1,-5.74
 29/11/2018 21:45:00,11.33,11.3,1,-5.51
 29/11/2018 22:00:00,11.38,11.3,1,-5.37
 29/11/2018 22:15:00,11.34,11.3,1,-5.25
 29/11/2018 22:30:00,11.35,11.3,1,-5.03
 29/11/2018 22:45:00,11.31,11.3,1,-4.94
 29/11/2018 23:00:00,11.3,11.3,1,-4.66
 29/11/2018 23:15:00,11.27,11.3,1,-4.66
 29/11/2018 23:30:00,11.3,11.3,1,-4.53
 29/11/2018 23:45:00,11.29,11.3,1,-4.49
 30/11/2018 00:00:00,11.31,11.3,1,-4.5
 30/11/2018 00:15:00,11.23,11.3,1,-4.86
 30/11/2018 00:30:00,11.21,11.3,1,-4.94
 30/11/2018 00:45:00,11.19,11.3,1,-4.98
 30/11/2018 01:00:00,11.21,11.3,1,-4.93
 30/11/2018 01:15:00,11.25,11.3,1,-4.93
 30/11/2018 01:30:00,11.23,11.3,1,-4.8
 30/11/2018 01:45:00,11.19,11.3,1,-4.66
 30/11/2018 02:00:00,11.22,11.3,1,-4.53
 30/11/2018 02:15:00,11.2,11.3,1,-4.54
 30/11/2018 02:30:00,11.22,11.3,1,-4.51
 30/11/2018 02:45:00,11.22,11.3,1,-4.42
 30/11/2018 03:00:00,11.28,11.3,1,-4.35
 30/11/2018 03:15:00,11.28,11.3,1,-4.3
 30/11/2018 03:30:00,11.32,11.3,1,-4.26
 30/11/2018 03:45:00,11.32,11.3,1,-4.2
 30/11/2018 04:00:00,11.34,11.3,1,-4.19
 30/11/2018 04:15:00,11.33,11.3,1,-4.18
 30/11/2018 04:30:00,11.34,11.3,1,-4.14
 30/11/2018 04:45:00,11.34,11.3,1,-4.18
 30/11/2018 05:00:00,11.32,11.3,1,-4.25
 30/11/2018 05:15:00,11.28,11.3,1,-4.33
 30/11/2018 05:30:00,11.24,11.3,1,-4.36
 30/11/2018 05:45:00,11.27,11.3,1,-4.45
 30/11/2018 06:00:00,11.25,11.3,1,-4.63
 30/11/2018 06:15:00,11.18,11.3,1,-4.83
 30/11/2018 06:30:00,11.19,11.3,1,-5.11
 30/11/2018 06:45:00,11.17,11.3,1,-5.35
 30/11/2018 07:00:00,11.22,11.3,1,-5.65
 30/11/2018 07:15:00,11.24,11.3,1,-6.04
 30/11/2018 07:30:00,11.27,11.3,1,-6.25
 30/11/2018 07:45:00,11.3,11.3,1,-6.27
 30/11/2018 08:00:00,11.27,11.3,1,-6.41
 30/11/2018 08:15:00,11.27,11.3,1,-6.51
 30/11/2018 08:30:00,11.28,11.3,1,-6.41
 30/11/2018 08:45:00,11.29,11.3,1,-6.27
 30/11/2018 09:00:00,11.28,11.3,1,-6.23
 30/11/2018 09:15:00,11.29,11.3,1,-6.36
 30/11/2018 09:30:00,11.3,11.3,1,-6.38
 30/11/2018 09:45:00,11.33,11.3,1,-6.3
 30/11/2018 10:00:00,11.35,11.3,1,-5.94
 30/11/2018 10:15:00,11.4,11.3,1,-5.46
 30/11/2018 10:30:00,11.41,11.3,1,-5.07
 30/11/2018 10:45:00,11.38,11.3,1,-4.36
 30/11/2018 11:00:00,11.34,11.3,1,-4.04
 30/11/2018 11:15:00,11.33,11.3,1,-4.08
 30/11/2018 11:30:00,11.35,11.3,1,-3.41
 30/11/2018 11:45:00,11.39,11.3,1,-3.27
 30/11/2018 12:00:00,11.37,11.3,1,-3.14
 30/11/2018 12:15:00,11.32,11.3,1,-3.36
 30/11/2018 12:30:00,11.29,11.3,1,-3.59
 30/11/2018 12:45:00,11.29,11.3,1,-3.38
 30/11/2018 13:00:00,11.29,11.3,1,-3.66
 30/11/2018 13:15:00,11.29,11.3,1,-4.49
 30/11/2018 13:30:00,11.31,11.3,1,-4.53
 30/11/2018 13:45:00,11.31,11.3,1,-4.41
 30/11/2018 14:00:00,11.29,11.3,1,-4.99
 30/11/2018 14:15:00,11.24,11.3,1,-6.02
 30/11/2018 14:30:00,11.26,11.3,1,-5.79
 30/11/2018 14:45:00,11.26,11.3,1,-5.66
 30/11/2018 15:00:00,11.24,11.3,1,-6.02
 30/11/2018 15:15:00,11.22,11.3,1,-6.23
 30/11/2018 15:30:00,11.2,11.3,1,-6.49
 30/11/2018 15:45:00,11.15,11.3,1,-6.58
 30/11/2018 16:00:00,11.23,11.3,1,-6.78
 30/11/2018 16:15:00,11.26,11.3,1,-7.03
 30/11/2018 16:30:00,11.25,11.3,1,-7.21
 30/11/2018 16:45:00,11.22,11.3,1,-7.42
 30/11/2018 17:00:00,11.3,11.3,1,-7.65
 30/11/2018 17:15:00,11.31,11.3,1,-7.69
 30/11/2018 17:30:00,11.27,11.3,1,-7.64
 30/11/2018 17:45:00,11.27,11.3,1,-7.61
 30/11/2018 18:00:00,11.31,11.3,1,-7.6
 30/11/2018 18:15:00,11.37,11.3,1,-7.44
 30/11/2018 18:30:00,11.32,11.3,1,-7.29
 30/11/2018 18:45:00,11.25,11.3,1,-7.43
 30/11/2018 19:00:00,11.31,11.3,1,-7.33
 30/11/2018 19:15:00,11.31,11.3,1,-7.22
 30/11/2018 19:30:00,11.29,11.3,1,-7.14
 30/11/2018 19:45:00,11.28,11.3,1,-6.97
 30/11/2018 20:00:00,11.28,11.3,1,-6.8
 30/11/2018 20:15:00,11.26,11.3,1,-6.58
 30/11/2018 20:30:00,11.3,11.3,1,-6.29
 30/11/2018 20:45:00,11.3,11.3,1,-6.12
 30/11/2018 21:00:00,11.31,11.3,1,-6.02
 30/11/2018 21:15:00,11.37,11.3,1,-5.77
 30/11/2018 21:30:00,11.31,11.3,1,-5.6
 30/11/2018 21:45:00,11.29,11.3,1,-5.46
 30/11/2018 22:00:00,11.29,11.3,1,-5.32
 30/11/2018 22:15:00,11.33,11.3,1,-5.1
 30/11/2018 22:30:00,11.34,11.3,1,-4.87
 30/11/2018 22:45:00,11.28,11.3,1,-4.71
 30/11/2018 23:00:00,11.27,11.3,1,-4.51
 30/11/2018 23:15:00,11.29,11.3,1,-4.55
 30/11/2018 23:30:00,11.29,11.3,1,-4.42
 30/11/2018 23:45:00,11.31,11.3,1,-4.41
 01/12/2018 00:00:00,11.34,11.3,1,-4.43
 01/12/2018 00:15:00,11.24,11.3,1,-4.79
 01/12/2018 00:30:00,11.22,11.3,1,-4.82
 01/12/2018 00:45:00,11.19,11.3,1,-4.76
 01/12/2018 01:00:00,11.21,11.3,1,-4.75
 01/12/2018 01:15:00,11.22,11.3,1,-4.77
 01/12/2018 01:30:00,11.25,11.3,1,-4.68
 01/12/2018 01:45:00,11.27,11.3,1,-4.52
 01/12/2018 02:00:00,11.33,11.3,1,-4.4
 01/12/2018 02:15:00,11.31,11.3,1,-4.34
 01/12/2018 02:30:00,11.21,11.3,1,-4.2
 01/12/2018 02:45:00,11.21,11.3,1,-4.16
 01/12/2018 03:00:00,11.25,11.3,1,-4.11
 01/12/2018 03:15:00,11.26,11.3,1,-4.06
 01/12/2018 03:30:00,11.28,11.3,1,-4.03
 01/12/2018 03:45:00,11.3,11.3,1,-3.91
 01/12/2018 04:00:00,11.33,11.3,1,-3.92
