DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 01/12/2018 04:15:00,11.34,11.3,1,-3.9
 01/12/2018 04:30:00,11.36,11.3,1,-3.86
 01/12/2018 04:45:00,11.34,11.3,1,-3.89
 01/12/2018 05:00:00,11.33,11.3,1,-3.83
 01/12/2018 05:15:00,11.29,11.3,1,-3.89
 01/12/2018 05:30:00,11.3,11.3,1,-3.9
 01/12/2018 05:45:00,11.28,11.3,1,-3.99
 01/12/2018 06:00:00,11.25,11.3,1,-4.13
 01/12/2018 06:15:00,11.22,11.3,1,-4.33
 01/12/2018 06:30:00,11.23,11.3,1,-4.45
 01/12/2018 06:45:00,11.22,11.3,1,-4.6
 01/12/2018 07:00:00,11.21,11.3,1,-4.71
 01/12/2018 07:15:00,11.21,11.3,1,-4.83
 01/12/2018 07:30:00,11.22,11.3,1,-5.03
 01/12/2018 07:45:00,11.25,11.3,1,-5.2
 01/12/2018 08:00:00,11.27,11.3,1,-5.38
 01/12/2018 08:15:00,11.23,11.3,1,-5.57
 01/12/2018 08:30:00,11.18,11.3,1,-5.65
 01/12/2018 08:45:00,11.17,11.3,1,-5.83
 01/12/2018 09:00:00,11.19,11.3,1,-5.98
 01/12/2018 09:15:00,11.23,11.3,1,-6.09
 01/12/2018 09:30:00,11.27,11.3,1,-5.94
 01/12/2018 09:45:00,11.29,11.3,1,-6.06
 01/12/2018 10:00:00,11.3,11.3,1,-6.01
 01/12/2018 10:15:00,11.33,11.3,1,-5.75
 01/12/2018 10:30:00,11.31,11.3,1,-5.68
 01/12/2018 10:45:00,11.34,11.3,1,-5.62
 01/12/2018 11:00:00,11.33,11.3,1,-5.94
 01/12/2018 11:15:00,11.33,11.3,1,-5.8
 01/12/2018 11:30:00,11.32,11.3,1,-5.47
 01/12/2018 11:45:00,11.36,11.3,1,-5.92
 01/12/2018 12:00:00,11.29,11.3,1,-5.85
 01/12/2018 12:15:00,11.3,11.3,1,-5.69
 01/12/2018 12:30:00,11.33,11.3,1,-5.7
 01/12/2018 12:45:00,11.35,11.3,1,-5.54
 01/12/2018 13:00:00,11.4,11.3,1,-4.57
 01/12/2018 13:15:00,11.38,11.3,1,-5.4
 01/12/2018 13:30:00,11.37,11.3,1,-5.77
 01/12/2018 13:45:00,11.39,11.3,1,-5.83
 01/12/2018 14:00:00,11.39,11.3,1,-5.75
 01/12/2018 14:15:00,11.36,11.3,1,-5.56
 01/12/2018 14:30:00,11.36,11.3,1,-5.63
 01/12/2018 14:45:00,11.33,11.3,1,-5.7
 01/12/2018 15:00:00,11.31,11.3,1,-5.72
 01/12/2018 15:15:00,11.31,11.3,1,-5.67
 01/12/2018 15:30:00,11.3,11.3,1,-5.67
 01/12/2018 15:45:00,11.29,11.3,1,-5.78
 01/12/2018 16:00:00,11.2,11.3,1,-6.05
 01/12/2018 16:15:00,11.22,11.3,1,-6.23
 01/12/2018 16:30:00,11.27,11.3,1,-6.41
 01/12/2018 16:45:00,11.3,11.3,1,-6.64
 01/12/2018 17:00:00,11.29,11.3,1,-6.73
 01/12/2018 17:15:00,11.3,11.3,1,-6.83
 01/12/2018 17:30:00,11.29,11.3,1,-6.91
 01/12/2018 17:45:00,11.28,11.3,1,-6.98
 01/12/2018 18:00:00,11.32,11.3,1,-6.88
 01/12/2018 18:15:00,11.35,11.3,1,-6.79
 01/12/2018 18:30:00,11.39,11.3,1,-6.73
 01/12/2018 18:45:00,11.39,11.3,1,-6.68
 01/12/2018 19:00:00,11.35,11.3,1,-6.61
 01/12/2018 19:15:00,11.29,11.3,1,-6.52
 01/12/2018 19:30:00,11.3,11.3,1,-6.4
 01/12/2018 19:45:00,11.27,11.3,1,-6.27
 01/12/2018 20:00:00,11.24,11.3,1,-6.1
 01/12/2018 20:15:00,11.24,11.3,1,-5.96
 01/12/2018 20:30:00,11.25,11.3,1,-5.75
 01/12/2018 20:45:00,11.28,11.3,1,-5.59
 01/12/2018 21:00:00,11.31,11.3,1,-5.48
 01/12/2018 21:15:00,11.29,11.3,1,-5.36
 01/12/2018 21:30:00,11.28,11.3,1,-5.23
 01/12/2018 21:45:00,11.27,11.3,1,-5.07
 01/12/2018 22:00:00,11.33,11.3,1,-4.88
 01/12/2018 22:15:00,11.36,11.3,1,-4.75
 01/12/2018 22:30:00,11.36,11.3,1,-4.55
 01/12/2018 22:45:00,11.26,11.3,1,-4.31
 01/12/2018 23:00:00,11.29,11.3,1,-4.22
 01/12/2018 23:15:00,11.23,11.3,1,-4.18
 01/12/2018 23:30:00,11.22,11.3,1,-4.09
 01/12/2018 23:45:00,11.22,11.3,1,-3.99
 02/12/2018 00:00:00,11.24,11.3,1,-4.02
 02/12/2018 00:15:00,11.17,11.3,1,-4.44
 02/12/2018 00:30:00,11.21,11.3,1,-4.61
 02/12/2018 00:45:00,11.19,11.3,1,-4.53
 02/12/2018 01:00:00,11.19,11.3,1,-4.5
 02/12/2018 01:15:00,11.22,11.3,1,-4.51
 02/12/2018 01:30:00,11.26,11.3,1,-4.42
 02/12/2018 01:45:00,11.29,11.3,1,-4.25
 02/12/2018 02:00:00,11.32,11.3,1,-4.19
 02/12/2018 02:15:00,11.28,11.3,1,-4.07
 02/12/2018 02:30:00,11.21,11.3,1,-3.99
 02/12/2018 02:45:00,11.23,11.3,1,-3.89
 02/12/2018 03:00:00,11.24,11.3,1,-3.87
 02/12/2018 03:15:00,11.27,11.3,1,-3.78
 02/12/2018 03:30:00,11.28,11.3,1,-3.78
 02/12/2018 03:45:00,11.28,11.3,1,-3.78
 02/12/2018 04:00:00,11.32,11.3,1,-3.78
 02/12/2018 04:15:00,11.31,11.3,1,-3.68
 02/12/2018 04:30:00,11.33,11.3,1,-3.68
 02/12/2018 04:45:00,11.32,11.3,1,-3.62
 02/12/2018 05:00:00,11.32,11.3,1,-3.65
 02/12/2018 05:15:00,11.32,11.3,1,-3.65
 02/12/2018 05:30:00,11.33,11.3,1,-3.64
 02/12/2018 05:45:00,11.33,11.3,1,-3.65
 02/12/2018 06:00:00,11.32,11.3,1,-3.63
 02/12/2018 06:15:00,11.27,11.3,1,-3.8
 02/12/2018 06:30:00,11.26,11.3,1,-3.9
 02/12/2018 06:45:00,11.26,11.3,1,-4.0
 02/12/2018 07:00:00,11.32,11.3,1,-4.02
 02/12/2018 07:15:00,11.35,11.3,1,-4.12
 02/12/2018 07:30:00,11.34,11.3,1,-4.12
 02/12/2018 07:45:00,11.31,11.3,1,-4.17
 02/12/2018 08:00:00,11.29,11.3,1,-4.24
 02/12/2018 08:15:00,11.25,11.3,1,-4.47
 02/12/2018 08:30:00,11.22,11.3,1,-4.71
 02/12/2018 08:45:00,11.18,11.3,1,-4.77
 02/12/2018 09:00:00,11.19,11.3,1,-4.86
 02/12/2018 09:15:00,11.21,11.3,1,-4.92
 02/12/2018 09:30:00,11.21,11.3,1,-5.2
 02/12/2018 09:45:00,11.18,11.3,1,-5.34
 02/12/2018 10:00:00,11.2,11.3,1,-5.43
 02/12/2018 10:15:00,11.2,11.3,1,-5.55
 02/12/2018 10:30:00,11.2,11.3,1,-5.65
 02/12/2018 10:45:00,11.2,11.3,1,-5.44
 02/12/2018 11:00:00,11.25,11.3,1,-5.39
 02/12/2018 11:15:00,11.21,11.3,1,-5.76
 02/12/2018 11:30:00,11.26,11.3,1,-5.78
 02/12/2018 11:45:00,11.24,11.3,1,-5.94
 02/12/2018 12:00:00,11.22,11.3,1,-5.92
 02/12/2018 12:15:00,11.21,11.3,1,-6.11
 02/12/2018 12:30:00,11.22,11.3,1,-6.08
 02/12/2018 12:45:00,11.2,11.3,1,-5.86
 02/12/2018 13:00:00,11.25,11.3,1,-5.83
 02/12/2018 13:15:00,11.3,11.3,1,-6.07
 02/12/2018 13:30:00,11.31,11.3,1,-6.07
 02/12/2018 13:45:00,11.34,11.3,1,-5.96
 02/12/2018 14:00:00,11.25,11.3,1,-5.87
 02/12/2018 14:15:00,11.22,11.3,1,-5.9
 02/12/2018 14:30:00,11.24,11.3,1,-5.81
 02/12/2018 14:45:00,11.24,11.3,1,-5.85
 02/12/2018 15:00:00,11.26,11.3,1,-5.68
 02/12/2018 15:15:00,11.24,11.3,1,-5.71
 02/12/2018 15:30:00,11.21,11.3,1,-5.97
 02/12/2018 15:45:00,11.19,11.3,1,-6.07
 02/12/2018 16:00:00,11.22,11.3,1,-6.18
 02/12/2018 16:15:00,11.27,11.3,1,-6.36
 02/12/2018 16:30:00,11.24,11.3,1,-6.47
 02/12/2018 16:45:00,11.22,11.3,1,-6.65
 02/12/2018 17:00:00,11.27,11.3,1,-6.82
 02/12/2018 17:15:00,11.33,11.3,1,-6.8
 02/12/2018 17:30:00,11.35,11.3,1,-6.8
 02/12/2018 17:45:00,11.31,11.3,1,-6.81
 02/12/2018 18:00:00,11.28,11.3,1,-6.57
 02/12/2018 18:15:00,11.29,11.3,1,-6.37
 02/12/2018 18:30:00,11.27,11.3,1,-6.36
 02/12/2018 18:45:00,11.27,11.3,1,-6.29
 02/12/2018 19:00:00,11.31,11.3,1,-6.15
 02/12/2018 19:15:00,11.36,11.3,1,-6.05
 02/12/2018 19:30:00,11.36,11.3,1,-5.91
 02/12/2018 19:45:00,11.31,11.3,1,-5.76
 02/12/2018 20:00:00,11.28,11.3,1,-5.72
 02/12/2018 20:15:00,11.31,11.3,1,-5.65
 02/12/2018 20:30:00,11.24,11.3,1,-5.56
 02/12/2018 20:45:00,11.28,11.3,1,-5.41
 02/12/2018 21:00:00,11.3,11.3,1,-5.34
 02/12/2018 21:15:00,11.28,11.3,1,-5.2
 02/12/2018 21:30:00,11.25,11.3,1,-5.01
 02/12/2018 21:45:00,11.3,11.3,1,-4.86
 02/12/2018 22:00:00,11.34,11.3,1,-4.75
 02/12/2018 22:15:00,11.32,11.3,1,-4.61
 02/12/2018 22:30:00,11.26,11.3,1,-4.48
 02/12/2018 22:45:00,11.28,11.3,1,-4.26
 02/12/2018 23:00:00,11.22,11.3,1,-4.13
 02/12/2018 23:15:00,11.2,11.3,1,-4.17
 02/12/2018 23:30:00,11.23,11.3,1,-4.08
 02/12/2018 23:45:00,11.24,11.3,1,-4.01
 03/12/2018 00:00:00,11.25,11.3,1,-4.06
 03/12/2018 00:00:00,11.25,11.3,1,-4.06
 03/12/2018 00:15:00,11.22,11.3,1,-4.34
 03/12/2018 00:30:00,11.21,11.3,1,-4.42
 03/12/2018 00:45:00,11.19,11.3,1,-4.42
 03/12/2018 01:00:00,11.2,11.3,1,-4.42
 03/12/2018 01:15:00,11.21,11.3,1,-4.36
 03/12/2018 01:30:00,11.25,11.3,1,-4.3
 03/12/2018 01:45:00,11.28,11.3,1,-4.14
 03/12/2018 02:00:00,11.29,11.3,1,-4.05
 03/12/2018 02:15:00,11.3,11.3,1,-4.05
 03/12/2018 02:30:00,11.32,11.3,1,-4.04
 03/12/2018 02:45:00,11.35,11.3,1,-3.94
 03/12/2018 03:00:00,11.38,11.3,1,-3.87
 03/12/2018 03:15:00,11.31,11.3,1,-3.69
 03/12/2018 03:30:00,11.31,11.3,1,-3.63
 03/12/2018 03:45:00,11.27,11.3,1,-3.59
 03/12/2018 04:00:00,11.29,11.3,1,-3.58
 03/12/2018 04:15:00,11.27,11.3,1,-3.69
 03/12/2018 04:30:00,11.27,11.3,1,-3.77
 03/12/2018 04:45:00,11.27,11.3,1,-3.71
 03/12/2018 05:00:00,11.25,11.3,1,-3.76
 03/12/2018 05:15:00,11.22,11.3,1,-4.03
 03/12/2018 05:30:00,11.27,11.3,1,-3.92
 03/12/2018 05:45:00,11.23,11.3,1,-4.04
 03/12/2018 06:00:00,11.18,11.3,1,-4.24
 03/12/2018 06:15:00,11.16,11.3,1,-4.7
 03/12/2018 06:30:00,11.17,11.3,1,-4.97
 03/12/2018 06:45:00,11.21,11.3,1,-5.23
 03/12/2018 07:00:00,11.22,11.3,1,-5.55
 03/12/2018 07:15:00,11.23,11.3,1,-5.85
 03/12/2018 07:30:00,11.22,11.3,1,-6.19
 03/12/2018 07:45:00,11.3,11.3,1,-6.26
 03/12/2018 08:00:00,11.29,11.3,1,-6.28
 03/12/2018 08:15:00,11.27,11.3,1,-6.3
 03/12/2018 08:30:00,11.25,11.3,1,-6.07
 03/12/2018 08:45:00,11.22,11.3,1,-6.4
 03/12/2018 09:00:00,11.22,11.3,1,-6.47
 03/12/2018 09:15:00,11.21,11.3,1,-6.38
 03/12/2018 09:30:00,11.23,11.3,1,-6.85
 03/12/2018 09:45:00,11.32,11.3,1,-6.61
 03/12/2018 10:00:00,11.35,11.3,1,-6.5
 03/12/2018 10:15:00,11.4,11.3,1,-5.96
 03/12/2018 10:30:00,11.36,11.3,1,-5.78
 03/12/2018 10:45:00,11.37,11.3,1,-5.43
 03/12/2018 11:00:00,11.28,11.3,1,-5.72
 03/12/2018 11:15:00,11.32,11.3,1,-4.47
 03/12/2018 11:30:00,11.26,11.3,1,-6.05
 03/12/2018 11:45:00,11.24,11.3,1,-6.39
 03/12/2018 12:00:00,11.24,11.3,1,-6.42
 03/12/2018 12:15:00,11.29,11.3,1,-6.26
 03/12/2018 12:30:00,11.34,11.3,1,-5.77
 03/12/2018 12:45:00,11.32,11.3,1,-5.97
 03/12/2018 13:00:00,11.34,11.3,1,-5.43
 03/12/2018 13:15:00,11.32,11.3,1,-6.14
 03/12/2018 13:30:00,11.31,11.3,1,-5.26
 03/12/2018 13:45:00,11.21,11.3,1,-6.39
 03/12/2018 14:00:00,11.19,11.3,1,-6.58
 03/12/2018 14:15:00,11.18,11.3,1,-6.24
 03/12/2018 14:30:00,11.19,11.3,1,-5.96
 03/12/2018 14:45:00,11.19,11.3,1,-6.0
 03/12/2018 15:00:00,11.19,11.3,1,-5.96
 03/12/2018 15:15:00,11.21,11.3,1,-6.16
 03/12/2018 15:30:00,11.21,11.3,1,-6.43
 03/12/2018 15:45:00,11.21,11.3,1,-6.71
 03/12/2018 16:00:00,11.25,11.3,1,-6.95
 03/12/2018 16:15:00,11.24,11.3,1,-7.07
 03/12/2018 16:30:00,11.22,11.3,1,-7.31
 03/12/2018 16:45:00,11.2,11.3,1,-7.62
 03/12/2018 17:00:00,11.18,11.3,1,-7.74
 03/12/2018 17:15:00,11.25,11.3,1,-7.82
 03/12/2018 17:30:00,11.25,11.3,1,-7.86
 03/12/2018 17:45:00,11.25,11.3,1,-7.88
 03/12/2018 18:00:00,11.3,11.3,1,-7.82
 03/12/2018 18:15:00,11.35,11.3,1,-7.54
 03/12/2018 18:30:00,11.38,11.3,1,-7.36
 03/12/2018 18:45:00,11.26,11.3,1,-7.31
 03/12/2018 19:00:00,11.29,11.3,1,-7.2
 03/12/2018 19:15:00,11.31,11.3,1,-7.07
 03/12/2018 19:30:00,11.29,11.3,1,-6.92
 03/12/2018 19:45:00,11.29,11.3,1,-6.8
 03/12/2018 20:00:00,11.29,11.3,1,-6.57
 03/12/2018 20:15:00,11.21,11.3,1,-6.52
 03/12/2018 20:30:00,11.17,11.3,1,-6.38
 03/12/2018 20:45:00,11.18,11.3,1,-6.11
 03/12/2018 21:00:00,11.23,11.3,1,-6.08
 03/12/2018 21:15:00,11.27,11.3,1,-5.87
 03/12/2018 21:30:00,11.32,11.3,1,-5.67
 03/12/2018 21:45:00,11.3,11.3,1,-5.53
 03/12/2018 22:00:00,11.32,11.3,1,-5.43
 03/12/2018 22:15:00,11.3,11.3,1,-5.21
 03/12/2018 22:30:00,11.22,11.3,1,-4.99
 03/12/2018 22:45:00,11.26,11.3,1,-4.83
 03/12/2018 23:00:00,11.32,11.3,1,-4.61
 03/12/2018 23:15:00,11.34,11.3,1,-4.58
 03/12/2018 23:30:00,11.29,11.3,1,-4.4
 03/12/2018 23:45:00,11.28,11.3,1,-4.36
 04/12/2018 00:00:00,11.22,11.3,1,-4.39
 04/12/2018 00:15:00,11.25,11.3,1,-4.75
 04/12/2018 00:30:00,11.24,11.3,1,-4.84
 04/12/2018 00:45:00,11.24,11.3,1,-4.77
 04/12/2018 01:00:00,11.25,11.3,1,-4.75
 04/12/2018 01:15:00,11.27,11.3,1,-4.76
 04/12/2018 01:30:00,11.32,11.3,1,-4.71
 04/12/2018 01:45:00,11.35,11.3,1,-4.6
 04/12/2018 02:00:00,11.37,11.3,1,-4.41
 04/12/2018 02:15:00,11.34,11.3,1,-4.43
 04/12/2018 02:30:00,11.36,11.3,1,-4.41
 04/12/2018 02:45:00,11.34,11.3,1,-4.34
 04/12/2018 03:00:00,11.31,11.3,1,-4.32
 04/12/2018 03:15:00,11.31,11.3,1,-4.25
 04/12/2018 03:30:00,11.32,11.3,1,-4.21
 04/12/2018 03:45:00,11.36,11.3,1,-4.19
 04/12/2018 04:00:00,11.34,11.3,1,-4.18
 04/12/2018 04:15:00,11.34,11.3,1,-4.16
 04/12/2018 04:30:00,11.36,11.3,1,-4.19
 04/12/2018 04:45:00,11.32,11.3,1,-4.19
 04/12/2018 05:00:00,11.28,11.3,1,-4.24
 04/12/2018 05:15:00,11.25,11.3,1,-4.32
 04/12/2018 05:30:00,11.23,11.3,1,-4.35
 04/12/2018 05:45:00,11.25,11.3,1,-4.46
 04/12/2018 06:00:00,11.28,11.3,1,-4.62
 04/12/2018 06:15:00,11.21,11.3,1,-4.98
 04/12/2018 06:30:00,11.18,11.3,1,-5.35
 04/12/2018 06:45:00,11.2,11.3,1,-5.62
 04/12/2018 07:00:00,11.22,11.3,1,-6.01
 04/12/2018 07:15:00,11.24,11.3,1,-6.24
 04/12/2018 07:30:00,11.23,11.3,1,-6.52
 04/12/2018 07:45:00,11.22,11.3,1,-6.49
 04/12/2018 08:00:00,11.25,11.3,1,-6.58
 04/12/2018 08:15:00,11.22,11.3,1,-6.76
 04/12/2018 08:30:00,11.23,11.3,1,-6.73
 04/12/2018 08:45:00,11.25,11.3,1,-6.8
 04/12/2018 09:00:00,11.25,11.3,1,-6.9
 04/12/2018 09:15:00,11.26,11.3,1,-6.88
 04/12/2018 09:30:00,11.27,11.3,1,-6.75
 04/12/2018 09:45:00,11.26,11.3,1,-6.79
 04/12/2018 10:00:00,11.28,11.3,1,-6.64
 04/12/2018 10:15:00,11.34,11.3,1,-6.3
 04/12/2018 10:30:00,11.34,11.3,1,-5.99
 04/12/2018 10:45:00,11.39,11.3,1,-4.86
 04/12/2018 11:00:00,11.4,11.3,1,-4.29
 04/12/2018 11:15:00,11.37,11.3,1,-4.8
 04/12/2018 11:30:00,11.34,11.3,1,-5.3
 04/12/2018 11:45:00,11.38,11.3,1,-4.84
 04/12/2018 12:00:00,11.34,11.3,1,-5.48
 04/12/2018 12:15:00,11.34,11.3,1,-6.2
 04/12/2018 12:30:00,11.35,11.3,1,-6.09
 04/12/2018 12:45:00,11.29,11.3,1,-6.61
 04/12/2018 13:00:00,11.27,11.3,1,-6.79
 04/12/2018 13:15:00,11.27,11.3,1,-7.0
 04/12/2018 13:30:00,11.28,11.3,1,-6.94
 04/12/2018 13:45:00,11.27,11.3,1,-6.93
 04/12/2018 14:00:00,11.25,11.3,1,-7.03
 04/12/2018 14:15:00,11.23,11.3,1,-7.14
 04/12/2018 14:30:00,11.21,11.3,1,-7.23
 04/12/2018 14:45:00,11.21,11.3,1,-7.24
 04/12/2018 15:00:00,11.22,11.3,1,-7.19
 04/12/2018 15:15:00,11.23,11.3,1,-7.13
 04/12/2018 15:30:00,11.21,11.3,1,-7.23
 04/12/2018 15:45:00,11.21,11.3,1,-7.39
 04/12/2018 16:00:00,11.18,11.3,1,-7.52
 04/12/2018 16:15:00,11.19,11.3,1,-7.77
 04/12/2018 16:30:00,11.21,11.3,1,-8.04
 04/12/2018 16:45:00,11.25,11.3,1,-8.27
 04/12/2018 17:00:00,11.22,11.3,1,-8.32
 04/12/2018 17:15:00,11.23,11.3,1,-8.38
 04/12/2018 17:30:00,11.22,11.3,1,-8.36
 04/12/2018 17:45:00,11.24,11.3,1,-8.29
 04/12/2018 18:00:00,11.29,11.3,1,-8.22
 04/12/2018 18:15:00,11.34,11.3,1,-7.9
 04/12/2018 18:30:00,11.38,11.3,1,-7.74
 04/12/2018 18:45:00,11.33,11.3,1,-7.62
 04/12/2018 19:00:00,11.36,11.3,1,-7.5
 04/12/2018 19:15:00,11.39,11.3,1,-7.45
 04/12/2018 19:30:00,11.34,11.3,1,-7.36
 04/12/2018 19:45:00,11.35,11.3,1,-7.16
 04/12/2018 20:00:00,11.35,11.3,1,-6.98
 04/12/2018 20:15:00,11.33,11.3,1,-6.88
 04/12/2018 20:30:00,11.26,11.3,1,-6.73
 04/12/2018 20:45:00,11.31,11.3,1,-6.61
 04/12/2018 21:00:00,11.33,11.3,1,-6.43
 04/12/2018 21:15:00,11.32,11.3,1,-6.17
 04/12/2018 21:30:00,11.33,11.3,1,-5.99
 04/12/2018 21:45:00,11.35,11.3,1,-5.73
 04/12/2018 22:00:00,11.32,11.3,1,-5.53
 04/12/2018 22:15:00,11.3,11.3,1,-5.31
 04/12/2018 22:30:00,11.31,11.3,1,-5.1
 04/12/2018 22:45:00,11.37,11.3,1,-4.87
 04/12/2018 23:00:00,11.36,11.3,1,-4.73
 04/12/2018 23:15:00,11.36,11.3,1,-4.66
 04/12/2018 23:30:00,11.39,11.3,1,-4.49
 04/12/2018 23:45:00,11.23,11.3,1,-4.39
 05/12/2018 00:00:00,11.18,11.3,1,-4.42
 05/12/2018 00:15:00,11.23,11.3,1,-4.87
 05/12/2018 00:30:00,11.25,11.3,1,-4.95
 05/12/2018 00:45:00,11.23,11.3,1,-4.93
 05/12/2018 01:00:00,11.2,11.3,1,-4.85
 05/12/2018 01:15:00,11.22,11.3,1,-4.91
 05/12/2018 01:30:00,11.25,11.3,1,-4.79
 05/12/2018 01:45:00,11.27,11.3,1,-4.7
 05/12/2018 02:00:00,11.3,11.3,1,-4.64
 05/12/2018 02:15:00,11.29,11.3,1,-4.62
 05/12/2018 02:30:00,11.29,11.3,1,-4.6
 05/12/2018 02:45:00,11.31,11.3,1,-4.58
 05/12/2018 03:00:00,11.34,11.3,1,-4.51
 05/12/2018 03:15:00,11.34,11.3,1,-4.44
 05/12/2018 03:30:00,11.31,11.3,1,-4.35
 05/12/2018 03:45:00,11.3,11.3,1,-4.33
 05/12/2018 04:00:00,11.31,11.3,1,-4.25
 05/12/2018 04:15:00,11.31,11.3,1,-4.22
 05/12/2018 04:30:00,11.3,11.3,1,-4.2
 05/12/2018 04:45:00,11.22,11.3,1,-4.17
 05/12/2018 05:00:00,11.22,11.3,1,-4.19
 05/12/2018 05:15:00,11.23,11.3,1,-4.29
 05/12/2018 05:30:00,11.22,11.3,1,-4.28
 05/12/2018 05:45:00,11.24,11.3,1,-4.39
 05/12/2018 06:00:00,11.26,11.3,1,-4.53
 05/12/2018 06:15:00,11.23,11.3,1,-4.94
 05/12/2018 06:30:00,11.25,11.3,1,-5.34
 05/12/2018 06:45:00,11.23,11.3,1,-5.58
 05/12/2018 07:00:00,11.19,11.3,1,-5.78
 05/12/2018 07:15:00,11.2,11.3,1,-6.02
 05/12/2018 07:30:00,11.26,11.3,1,-6.28
 05/12/2018 07:45:00,11.21,11.3,1,-6.35
 05/12/2018 08:00:00,11.19,11.3,1,-6.42
 05/12/2018 08:15:00,11.17,11.3,1,-6.59
 05/12/2018 08:30:00,11.23,11.3,1,-6.63
 05/12/2018 08:45:00,11.26,11.3,1,-6.64
 05/12/2018 09:00:00,11.25,11.3,1,-6.69
 05/12/2018 09:15:00,11.25,11.3,1,-6.88
 05/12/2018 09:30:00,11.23,11.3,1,-6.92
 05/12/2018 09:45:00,11.22,11.3,1,-6.94
 05/12/2018 10:00:00,11.24,11.3,1,-6.9
 05/12/2018 10:15:00,11.28,11.3,1,-6.72
 05/12/2018 10:30:00,11.27,11.3,1,-6.87
 05/12/2018 10:45:00,11.26,11.3,1,-6.93
 05/12/2018 11:00:00,11.25,11.3,1,-6.87
 05/12/2018 11:15:00,11.22,11.3,1,-6.85
 05/12/2018 11:30:00,11.24,11.3,1,-6.89
 05/12/2018 11:45:00,11.24,11.3,1,-6.92
 05/12/2018 12:00:00,11.22,11.3,1,-6.98
 05/12/2018 12:15:00,11.23,11.3,1,-6.76
 05/12/2018 12:30:00,11.22,11.3,1,-6.95
 05/12/2018 12:45:00,11.19,11.3,1,-7.11
 05/12/2018 13:00:00,11.2,11.3,1,-7.24
 05/12/2018 13:15:00,11.19,11.3,1,-7.31
 05/12/2018 13:30:00,11.23,11.3,1,-7.37
 05/12/2018 13:45:00,11.22,11.3,1,-7.25
 05/12/2018 14:00:00,11.22,11.3,1,-7.25
 05/12/2018 14:15:00,11.23,11.3,1,-7.13
 05/12/2018 14:30:00,11.22,11.3,1,-7.07
 05/12/2018 14:45:00,11.27,11.3,1,-7.01
 05/12/2018 15:00:00,11.3,11.3,1,-6.87
 05/12/2018 15:15:00,11.3,11.3,1,-6.61
 05/12/2018 15:30:00,11.3,11.3,1,-6.46
 05/12/2018 15:45:00,11.26,11.3,1,-6.73
 05/12/2018 16:00:00,11.22,11.3,1,-6.88
 05/12/2018 16:15:00,11.22,11.3,1,-7.16
 05/12/2018 16:30:00,11.19,11.3,1,-7.43
 05/12/2018 16:45:00,11.19,11.3,1,-7.61
 05/12/2018 17:00:00,11.18,11.3,1,-7.75
 05/12/2018 17:15:00,11.19,11.3,1,-7.92
 05/12/2018 17:30:00,11.2,11.3,1,-7.91
 05/12/2018 17:45:00,11.22,11.3,1,-7.9
 05/12/2018 18:00:00,11.25,11.3,1,-7.78
 05/12/2018 18:15:00,11.29,11.3,1,-7.55
 05/12/2018 18:30:00,11.33,11.3,1,-7.42
 05/12/2018 18:45:00,11.32,11.3,1,-7.33
 05/12/2018 19:00:00,11.35,11.3,1,-7.17
 05/12/2018 19:15:00,11.28,11.3,1,-7.03
 05/12/2018 19:30:00,11.31,11.3,1,-7.01
 05/12/2018 19:45:00,11.31,11.3,1,-6.82
 05/12/2018 20:00:00,11.28,11.3,1,-6.64
 05/12/2018 20:15:00,11.28,11.3,1,-6.62
 05/12/2018 20:30:00,11.29,11.3,1,-6.37
 05/12/2018 20:45:00,11.31,11.3,1,-6.26
 05/12/2018 21:00:00,11.34,11.3,1,-6.2
 05/12/2018 21:15:00,11.38,11.3,1,-6.05
 05/12/2018 21:30:00,11.39,11.3,1,-5.81
 05/12/2018 21:45:00,11.39,11.3,1,-5.66
 05/12/2018 22:00:00,11.35,11.3,1,-5.5
 05/12/2018 22:15:00,11.34,11.3,1,-5.28
 05/12/2018 22:30:00,11.27,11.3,1,-5.05
 05/12/2018 22:45:00,11.26,11.3,1,-4.87
 05/12/2018 23:00:00,11.33,11.3,1,-4.66
 05/12/2018 23:15:00,11.23,11.3,1,-4.5
 05/12/2018 23:30:00,11.23,11.3,1,-4.36
 05/12/2018 23:45:00,11.23,11.3,1,-4.34
 06/12/2018 00:00:00,11.24,11.3,1,-4.31
 06/12/2018 00:15:00,11.25,11.3,1,-4.69
 06/12/2018 00:30:00,11.24,11.3,1,-4.73
 06/12/2018 00:45:00,11.26,11.3,1,-4.64
 06/12/2018 01:00:00,11.27,11.3,1,-4.62
 06/12/2018 01:15:00,11.29,11.3,1,-4.67
 06/12/2018 01:30:00,11.28,11.3,1,-4.55
 06/12/2018 01:45:00,11.28,11.3,1,-4.44
 06/12/2018 02:00:00,11.31,11.3,1,-4.35
 06/12/2018 02:15:00,11.31,11.3,1,-4.28
 06/12/2018 02:30:00,11.33,11.3,1,-4.32
 06/12/2018 02:45:00,11.34,11.3,1,-4.25
 06/12/2018 03:00:00,11.33,11.3,1,-4.16
 06/12/2018 03:15:00,11.27,11.3,1,-4.04
 06/12/2018 03:30:00,11.3,11.3,1,-3.96
 06/12/2018 03:45:00,11.32,11.3,1,-3.99
 06/12/2018 04:00:00,11.28,11.3,1,-3.89
 06/12/2018 04:15:00,11.28,11.3,1,-3.9
 06/12/2018 04:30:00,11.31,11.3,1,-3.87
 06/12/2018 04:45:00,11.29,11.3,1,-3.99
 06/12/2018 05:00:00,11.27,11.3,1,-4.03
 06/12/2018 05:15:00,11.23,11.3,1,-3.99
 06/12/2018 05:30:00,11.34,11.3,1,-4.21
 06/12/2018 05:45:00,11.31,11.3,1,-4.33
 06/12/2018 06:00:00,11.28,11.3,1,-4.55
 06/12/2018 06:15:00,11.28,11.3,1,-4.91
 06/12/2018 06:30:00,11.22,11.3,1,-5.19
 06/12/2018 06:45:00,11.22,11.3,1,-5.38
 06/12/2018 07:00:00,11.23,11.3,1,-5.71
 06/12/2018 07:15:00,11.2,11.3,1,-6.03
 06/12/2018 07:30:00,11.19,11.3,1,-6.27
 06/12/2018 07:45:00,11.17,11.3,1,-6.38
 06/12/2018 08:00:00,11.21,11.3,1,-6.44
 06/12/2018 08:15:00,11.24,11.3,1,-6.53
 06/12/2018 08:30:00,11.22,11.3,1,-6.54
 06/12/2018 08:45:00,11.2,11.3,1,-6.63
 06/12/2018 09:00:00,11.21,11.3,1,-6.67
 06/12/2018 09:15:00,11.2,11.3,1,-6.71
 06/12/2018 09:30:00,11.19,11.3,1,-6.76
 06/12/2018 09:45:00,11.2,11.3,1,-6.67
 06/12/2018 10:00:00,11.21,11.3,1,-6.59
 06/12/2018 10:15:00,11.24,11.3,1,-6.5
 06/12/2018 10:30:00,11.27,11.3,1,-6.17
 06/12/2018 10:45:00,11.24,11.3,1,-6.35
 06/12/2018 11:00:00,11.23,11.3,1,-6.55
 06/12/2018 11:15:00,11.23,11.3,1,-6.67
 06/12/2018 11:30:00,11.23,11.3,1,-6.76
 06/12/2018 11:45:00,11.22,11.3,1,-6.68
 06/12/2018 12:00:00,11.23,11.3,1,-6.64
 06/12/2018 12:15:00,11.26,11.3,1,-6.54
 06/12/2018 12:30:00,11.26,11.3,1,-6.71
 06/12/2018 12:45:00,11.26,11.3,1,-6.64
 06/12/2018 13:00:00,11.25,11.3,1,-6.67
 06/12/2018 13:15:00,11.28,11.3,1,-6.73
 06/12/2018 13:30:00,11.28,11.3,1,-6.72
 06/12/2018 13:45:00,11.27,11.3,1,-6.78
 06/12/2018 14:00:00,11.29,11.3,1,-6.79
 06/12/2018 14:15:00,11.27,11.3,1,-6.75
 06/12/2018 14:30:00,11.25,11.3,1,-6.73
 06/12/2018 14:45:00,11.26,11.3,1,-6.7
 06/12/2018 15:00:00,11.26,11.3,1,-6.74
 06/12/2018 15:15:00,11.26,11.3,1,-6.72
 06/12/2018 15:30:00,11.26,11.3,1,-6.79
 06/12/2018 15:45:00,11.21,11.3,1,-6.91
 06/12/2018 16:00:00,11.22,11.3,1,-7.1
 06/12/2018 16:15:00,11.21,11.3,1,-7.28
 06/12/2018 16:30:00,11.29,11.3,1,-7.5
 06/12/2018 16:45:00,11.29,11.3,1,-7.74
 06/12/2018 17:00:00,11.26,11.3,1,-7.77
 06/12/2018 17:15:00,11.26,11.3,1,-7.78
 06/12/2018 17:30:00,11.28,11.3,1,-7.81
 06/12/2018 17:45:00,11.31,11.3,1,-7.77
 06/12/2018 18:00:00,11.34,11.3,1,-7.74
 06/12/2018 18:15:00,11.37,11.3,1,-7.58
 06/12/2018 18:30:00,11.39,11.3,1,-7.49
 06/12/2018 18:45:00,11.29,11.3,1,-7.49
 06/12/2018 19:00:00,11.33,11.3,1,-7.36
 06/12/2018 19:15:00,11.34,11.3,1,-7.23
 06/12/2018 19:30:00,11.35,11.3,1,-7.17
 06/12/2018 19:45:00,11.32,11.3,1,-7.03
 06/12/2018 20:00:00,11.34,11.3,1,-6.85
 06/12/2018 20:15:00,11.37,11.3,1,-6.65
 06/12/2018 20:30:00,11.33,11.3,1,-6.32
 06/12/2018 20:45:00,11.35,11.3,1,-6.19
 06/12/2018 21:00:00,11.32,11.3,1,-6.0
 06/12/2018 21:15:00,11.31,11.3,1,-5.91
 06/12/2018 21:30:00,11.34,11.3,1,-5.73
 06/12/2018 21:45:00,11.38,11.3,1,-5.6
 06/12/2018 22:00:00,11.35,11.3,1,-5.39
 06/12/2018 22:15:00,11.34,11.3,1,-5.21
 06/12/2018 22:30:00,11.27,11.3,1,-4.94
 06/12/2018 22:45:00,11.32,11.3,1,-4.79
 06/12/2018 23:00:00,11.35,11.3,1,-4.55
 06/12/2018 23:15:00,11.37,11.3,1,-4.52
 06/12/2018 23:30:00,11.37,11.3,1,-4.38
 06/12/2018 23:45:00,11.39,11.3,1,-4.32
 07/12/2018 00:00:00,11.34,11.3,1,-4.28
 07/12/2018 00:15:00,11.23,11.3,1,-4.69
 07/12/2018 00:30:00,11.23,11.3,1,-4.7
 07/12/2018 00:45:00,11.23,11.3,1,-4.7
 07/12/2018 01:00:00,11.31,11.3,1,-4.7
 07/12/2018 01:15:00,11.34,11.3,1,-4.67
 07/12/2018 01:30:00,11.34,11.3,1,-4.64
 07/12/2018 01:45:00,11.3,11.3,1,-4.44
 07/12/2018 02:00:00,11.27,11.3,1,-4.29
 07/12/2018 02:15:00,11.29,11.3,1,-4.28
 07/12/2018 02:30:00,11.27,11.3,1,-4.23
 07/12/2018 02:45:00,11.28,11.3,1,-4.18
 07/12/2018 03:00:00,11.31,11.3,1,-4.1
 07/12/2018 03:15:00,11.32,11.3,1,-4.02
 07/12/2018 03:30:00,11.36,11.3,1,-3.92
 07/12/2018 03:45:00,11.35,11.3,1,-3.88
 07/12/2018 04:00:00,11.37,11.3,1,-3.82
 07/12/2018 04:15:00,11.35,11.3,1,-3.82
 07/12/2018 04:30:00,11.35,11.3,1,-3.85
 07/12/2018 04:45:00,11.32,11.3,1,-3.89
 07/12/2018 05:00:00,11.3,11.3,1,-3.95
 07/12/2018 05:15:00,11.26,11.3,1,-4.04
 07/12/2018 05:30:00,11.34,11.3,1,-4.17
 07/12/2018 05:45:00,11.35,11.3,1,-4.34
 07/12/2018 06:00:00,11.35,11.3,1,-4.47
 07/12/2018 06:15:00,11.25,11.3,1,-4.76
 07/12/2018 06:30:00,11.17,11.3,1,-5.14
 07/12/2018 06:45:00,11.18,11.3,1,-5.29
 07/12/2018 07:00:00,11.19,11.3,1,-5.49
 07/12/2018 07:15:00,11.23,11.3,1,-5.84
 07/12/2018 07:30:00,11.31,11.3,1,-6.15
 07/12/2018 07:45:00,11.25,11.3,1,-6.24
 07/12/2018 08:00:00,11.28,11.3,1,-6.39
 07/12/2018 08:15:00,11.27,11.3,1,-6.52
 07/12/2018 08:30:00,11.27,11.3,1,-6.71
 07/12/2018 08:45:00,11.26,11.3,1,-6.69
 07/12/2018 09:00:00,11.27,11.3,1,-6.73
 07/12/2018 09:15:00,11.27,11.3,1,-6.78
 07/12/2018 09:30:00,11.25,11.3,1,-6.72
 07/12/2018 09:45:00,11.3,11.3,1,-6.64
 07/12/2018 10:00:00,11.34,11.3,1,-6.21
 07/12/2018 10:15:00,11.39,11.3,1,-5.72
 07/12/2018 10:30:00,11.32,11.3,1,-5.71
 07/12/2018 10:45:00,11.25,11.3,1,-5.31
 07/12/2018 11:00:00,11.24,11.3,1,-6.01
 07/12/2018 11:15:00,11.27,11.3,1,-5.79
 07/12/2018 11:30:00,11.34,11.3,1,-4.54
 07/12/2018 11:45:00,11.36,11.3,1,-4.08
 07/12/2018 12:00:00,11.32,11.3,1,-5.23
 07/12/2018 12:15:00,11.29,11.3,1,-6.32
 07/12/2018 12:30:00,11.31,11.3,1,-5.26
 07/12/2018 12:45:00,11.3,11.3,1,-4.84
 07/12/2018 13:00:00,11.3,11.3,1,-5.53
 07/12/2018 13:15:00,11.29,11.3,1,-6.3
 07/12/2018 13:30:00,11.24,11.3,1,-6.47
 07/12/2018 13:45:00,11.28,11.3,1,-5.63
 07/12/2018 14:00:00,11.28,11.3,1,-5.68
 07/12/2018 14:15:00,11.26,11.3,1,-5.92
 07/12/2018 14:30:00,11.26,11.3,1,-6.43
 07/12/2018 14:45:00,11.23,11.3,1,-6.64
 07/12/2018 15:00:00,11.25,11.3,1,-6.62
 07/12/2018 15:15:00,11.26,11.3,1,-6.28
 07/12/2018 15:30:00,11.24,11.3,1,-6.48
 07/12/2018 15:45:00,11.21,11.3,1,-6.45
 07/12/2018 16:00:00,11.2,11.3,1,-6.91
 07/12/2018 16:15:00,11.19,11.3,1,-7.16
 07/12/2018 16:30:00,11.22,11.3,1,-7.41
 07/12/2018 16:45:00,11.21,11.3,1,-7.59
 07/12/2018 17:00:00,11.26,11.3,1,-7.69
 07/12/2018 17:15:00,11.26,11.3,1,-7.7
 07/12/2018 17:30:00,11.24,11.3,1,-7.71
 07/12/2018 17:45:00,11.24,11.3,1,-7.76
 07/12/2018 18:00:00,11.29,11.3,1,-7.68
 07/12/2018 18:15:00,11.36,11.3,1,-7.66
 07/12/2018 18:30:00,11.37,11.3,1,-7.53
 07/12/2018 18:45:00,11.29,11.3,1,-7.42
 07/12/2018 19:00:00,11.3,11.3,1,-7.35
 07/12/2018 19:15:00,11.32,11.3,1,-7.23
 07/12/2018 19:30:00,11.34,11.3,1,-7.1
 07/12/2018 19:45:00,11.36,11.3,1,-6.97
 07/12/2018 20:00:00,11.31,11.3,1,-6.76
 07/12/2018 20:15:00,11.35,11.3,1,-6.5
 07/12/2018 20:30:00,11.37,11.3,1,-6.28
 07/12/2018 20:45:00,11.34,11.3,1,-6.17
 07/12/2018 21:00:00,11.34,11.3,1,-6.02
 07/12/2018 21:15:00,11.31,11.3,1,-5.81
 07/12/2018 21:30:00,11.35,11.3,1,-5.66
 07/12/2018 21:45:00,11.37,11.3,1,-5.52
 07/12/2018 22:00:00,11.36,11.3,1,-5.38
 07/12/2018 22:15:00,11.32,11.3,1,-5.11
 07/12/2018 22:30:00,11.32,11.3,1,-4.9
 07/12/2018 22:45:00,11.32,11.3,1,-4.77
 07/12/2018 23:00:00,11.34,11.3,1,-4.68
 07/12/2018 23:15:00,11.29,11.3,1,-4.67
 07/12/2018 23:30:00,11.31,11.3,1,-4.55
 07/12/2018 23:45:00,11.32,11.3,1,-4.52
 08/12/2018 00:00:00,11.31,11.3,1,-4.5
 08/12/2018 00:15:00,11.18,11.3,1,-4.86
 08/12/2018 00:30:00,11.17,11.3,1,-4.95
 08/12/2018 00:45:00,11.16,11.3,1,-4.97
 08/12/2018 01:00:00,11.16,11.3,1,-4.85
 08/12/2018 01:15:00,11.19,11.3,1,-4.92
 08/12/2018 01:30:00,11.24,11.3,1,-4.78
 08/12/2018 01:45:00,11.27,11.3,1,-4.63
 08/12/2018 02:00:00,11.33,11.3,1,-4.58
 08/12/2018 02:15:00,11.33,11.3,1,-4.51
 08/12/2018 02:30:00,11.33,11.3,1,-4.47
 08/12/2018 02:45:00,11.28,11.3,1,-4.41
 08/12/2018 03:00:00,11.31,11.3,1,-4.33
 08/12/2018 03:15:00,11.31,11.3,1,-4.25
 08/12/2018 03:30:00,11.29,11.3,1,-4.14
 08/12/2018 03:45:00,11.32,11.3,1,-4.08
 08/12/2018 04:00:00,11.28,11.3,1,-4.01
 08/12/2018 04:15:00,11.22,11.3,1,-4.07
 08/12/2018 04:30:00,11.23,11.3,1,-4.04
 08/12/2018 04:45:00,11.25,11.3,1,-4.03
 08/12/2018 05:00:00,11.2,11.3,1,-4.02
 08/12/2018 05:15:00,11.2,11.3,1,-4.03
 08/12/2018 05:30:00,11.2,11.3,1,-4.05
 08/12/2018 05:45:00,11.23,11.3,1,-4.13
 08/12/2018 06:00:00,11.23,11.3,1,-4.13
 08/12/2018 06:15:00,11.21,11.3,1,-4.24
 08/12/2018 06:30:00,11.23,11.3,1,-4.32
 08/12/2018 06:45:00,11.28,11.3,1,-4.49
 08/12/2018 07:00:00,11.24,11.3,1,-4.54
 08/12/2018 07:15:00,11.21,11.3,1,-4.71
 08/12/2018 07:30:00,11.18,11.3,1,-4.73
 08/12/2018 07:45:00,11.19,11.3,1,-4.94
 08/12/2018 08:00:00,11.21,11.3,1,-5.09
 08/12/2018 08:15:00,11.24,11.3,1,-5.29
 08/12/2018 08:30:00,11.23,11.3,1,-5.39
 08/12/2018 08:45:00,11.24,11.3,1,-5.67
 08/12/2018 09:00:00,11.21,11.3,1,-5.98
 08/12/2018 09:15:00,11.19,11.3,1,-6.11
 08/12/2018 09:30:00,11.25,11.3,1,-5.9
 08/12/2018 09:45:00,11.3,11.3,1,-5.96
 08/12/2018 10:00:00,11.36,11.3,1,-6.08
 08/12/2018 10:15:00,11.37,11.3,1,-5.92
 08/12/2018 10:30:00,11.39,11.3,1,-5.92
 08/12/2018 10:45:00,11.39,11.3,1,-5.81
 08/12/2018 11:00:00,11.38,11.3,1,-5.87
 08/12/2018 11:15:00,11.37,11.3,1,-5.78
 08/12/2018 11:30:00,11.37,11.3,1,-5.9
 08/12/2018 11:45:00,11.38,11.3,1,-5.95
 08/12/2018 12:00:00,11.39,11.3,1,-5.7
 08/12/2018 12:15:00,11.33,11.3,1,-5.35
 08/12/2018 12:30:00,11.32,11.3,1,-5.46
 08/12/2018 12:45:00,11.32,11.3,1,-5.55
 08/12/2018 13:00:00,11.28,11.3,1,-5.8
 08/12/2018 13:15:00,11.33,11.3,1,-6.12
 08/12/2018 13:30:00,11.34,11.3,1,-5.84
 08/12/2018 13:45:00,11.29,11.3,1,-6.0
 08/12/2018 14:00:00,11.31,11.3,1,-5.78
 08/12/2018 14:15:00,11.36,11.3,1,-5.52
 08/12/2018 14:30:00,11.32,11.3,1,-5.28
 08/12/2018 14:45:00,11.28,11.3,1,-5.51
 08/12/2018 15:00:00,11.26,11.3,1,-5.83
 08/12/2018 15:15:00,11.28,11.3,1,-5.88
 08/12/2018 15:30:00,11.24,11.3,1,-5.68
 08/12/2018 15:45:00,11.2,11.3,1,-5.86
 08/12/2018 16:00:00,11.19,11.3,1,-6.02
 08/12/2018 16:15:00,11.24,11.3,1,-6.23
 08/12/2018 16:30:00,11.22,11.3,1,-6.4
 08/12/2018 16:45:00,11.24,11.3,1,-6.53
 08/12/2018 17:00:00,11.19,11.3,1,-6.78
 08/12/2018 17:15:00,11.18,11.3,1,-7.08
 08/12/2018 17:30:00,11.28,11.3,1,-7.18
 08/12/2018 17:45:00,11.29,11.3,1,-7.13
 08/12/2018 18:00:00,11.29,11.3,1,-7.19
 08/12/2018 18:15:00,11.28,11.3,1,-7.13
 08/12/2018 18:30:00,11.33,11.3,1,-7.03
 08/12/2018 18:45:00,11.32,11.3,1,-6.96
 08/12/2018 19:00:00,11.35,11.3,1,-6.9
 08/12/2018 19:15:00,11.36,11.3,1,-6.72
 08/12/2018 19:30:00,11.31,11.3,1,-6.53
 08/12/2018 19:45:00,11.26,11.3,1,-6.34
 08/12/2018 20:00:00,11.25,11.3,1,-6.2
 08/12/2018 20:15:00,11.28,11.3,1,-5.97
 08/12/2018 20:30:00,11.35,11.3,1,-5.84
 08/12/2018 20:45:00,11.37,11.3,1,-5.67
 08/12/2018 21:00:00,11.37,11.3,1,-5.51
 08/12/2018 21:15:00,11.36,11.3,1,-5.4
 08/12/2018 21:30:00,11.37,11.3,1,-5.33
 08/12/2018 21:45:00,11.25,11.3,1,-5.24
 08/12/2018 22:00:00,11.29,11.3,1,-5.11
 08/12/2018 22:15:00,11.35,11.3,1,-4.92
 08/12/2018 22:30:00,11.36,11.3,1,-4.77
 08/12/2018 22:45:00,11.36,11.3,1,-4.64
 08/12/2018 23:00:00,11.32,11.3,1,-4.43
 08/12/2018 23:15:00,11.27,11.3,1,-4.44
 08/12/2018 23:30:00,11.26,11.3,1,-4.3
 08/12/2018 23:45:00,11.27,11.3,1,-4.3
 09/12/2018 00:00:00,11.29,11.3,1,-4.32
 09/12/2018 00:15:00,11.19,11.3,1,-4.71
 09/12/2018 00:30:00,11.17,11.3,1,-4.77
 09/12/2018 00:45:00,11.14,11.3,1,-4.68
 09/12/2018 01:00:00,11.15,11.3,1,-4.68
 09/12/2018 01:15:00,11.2,11.3,1,-4.71
 09/12/2018 01:30:00,11.24,11.3,1,-4.49
 09/12/2018 01:45:00,11.25,11.3,1,-4.43
 09/12/2018 02:00:00,11.19,11.3,1,-4.32
 09/12/2018 02:15:00,11.16,11.3,1,-4.32
 09/12/2018 02:30:00,11.19,11.3,1,-4.19
 09/12/2018 02:45:00,11.2,11.3,1,-4.19
 09/12/2018 03:00:00,11.26,11.3,1,-4.12
 09/12/2018 03:15:00,11.26,11.3,1,-4.05
 09/12/2018 03:30:00,11.22,11.3,1,-3.93
 09/12/2018 03:45:00,11.24,11.3,1,-3.85
 09/12/2018 04:00:00,11.28,11.3,1,-3.91
 09/12/2018 04:15:00,11.26,11.3,1,-3.82
 09/12/2018 04:30:00,11.28,11.3,1,-3.79
 09/12/2018 04:45:00,11.29,11.3,1,-3.78
 09/12/2018 05:00:00,11.29,11.3,1,-3.77
 09/12/2018 05:15:00,11.24,11.3,1,-3.72
 09/12/2018 05:30:00,11.26,11.3,1,-3.73
 09/12/2018 05:45:00,11.27,11.3,1,-3.8
 09/12/2018 06:00:00,11.27,11.3,1,-3.81
 09/12/2018 06:15:00,11.24,11.3,1,-3.91
 09/12/2018 06:30:00,11.21,11.3,1,-3.96
 09/12/2018 06:45:00,11.18,11.3,1,-4.05
 09/12/2018 07:00:00,11.17,11.3,1,-4.06
 09/12/2018 07:15:00,11.23,11.3,1,-4.13
 09/12/2018 07:30:00,11.3,11.3,1,-4.22
 09/12/2018 07:45:00,11.23,11.3,1,-4.33
 09/12/2018 08:00:00,11.21,11.3,1,-4.41
 09/12/2018 08:15:00,11.17,11.3,1,-4.59
 09/12/2018 08:30:00,11.15,11.3,1,-4.75
 09/12/2018 08:45:00,11.16,11.3,1,-4.77
 09/12/2018 09:00:00,11.19,11.3,1,-4.83
 09/12/2018 09:15:00,11.18,11.3,1,-5.09
 09/12/2018 09:30:00,11.15,11.3,1,-5.2
 09/12/2018 09:45:00,11.18,11.3,1,-5.31
 09/12/2018 10:00:00,11.16,11.3,1,-5.61
 09/12/2018 10:15:00,11.22,11.3,1,-5.73
 09/12/2018 10:30:00,11.27,11.3,1,-5.31
 09/12/2018 10:45:00,11.29,11.3,1,-4.85
 09/12/2018 11:00:00,11.26,11.3,1,-5.11
 09/12/2018 11:15:00,11.29,11.3,1,-4.4
 09/12/2018 11:30:00,11.32,11.3,1,-3.75
 09/12/2018 11:45:00,11.24,11.3,1,-5.62
 09/12/2018 12:00:00,11.23,11.3,1,-5.93
 09/12/2018 12:15:00,11.28,11.3,1,-4.94
 09/12/2018 12:30:00,11.3,11.3,1,-5.65
 09/12/2018 12:45:00,11.31,11.3,1,-5.75
 09/12/2018 13:00:00,11.31,11.3,1,-5.8
 09/12/2018 13:15:00,11.33,11.3,1,-5.01
 09/12/2018 13:30:00,11.33,11.3,1,-5.24
 09/12/2018 13:45:00,11.35,11.3,1,-4.76
 09/12/2018 14:00:00,11.37,11.3,1,-4.72
 09/12/2018 14:15:00,11.37,11.3,1,-5.34
 09/12/2018 14:30:00,11.36,11.3,1,-5.56
 09/12/2018 14:45:00,11.32,11.3,1,-5.23
 09/12/2018 15:00:00,11.31,11.3,1,-5.32
 09/12/2018 15:15:00,11.27,11.3,1,-5.82
 09/12/2018 15:30:00,11.24,11.3,1,-5.89
 09/12/2018 15:45:00,11.21,11.3,1,-6.05
 09/12/2018 16:00:00,11.22,11.3,1,-6.23
 09/12/2018 16:15:00,11.23,11.3,1,-6.44
 09/12/2018 16:30:00,11.27,11.3,1,-6.67
 09/12/2018 16:45:00,11.23,11.3,1,-6.91
 09/12/2018 17:00:00,11.26,11.3,1,-7.09
 09/12/2018 17:15:00,11.26,11.3,1,-7.1
 09/12/2018 17:30:00,11.23,11.3,1,-7.05
 09/12/2018 17:45:00,11.24,11.3,1,-6.9
 09/12/2018 18:00:00,11.27,11.3,1,-6.8
 09/12/2018 18:15:00,11.33,11.3,1,-6.69
 09/12/2018 18:30:00,11.35,11.3,1,-6.61
 09/12/2018 18:45:00,11.32,11.3,1,-6.56
 09/12/2018 19:00:00,11.39,11.3,1,-6.42
 09/12/2018 19:15:00,11.38,11.3,1,-6.43
 09/12/2018 19:30:00,11.36,11.3,1,-6.32
 09/12/2018 19:45:00,11.31,11.3,1,-6.22
 09/12/2018 20:00:00,11.31,11.3,1,-6.1
 09/12/2018 20:15:00,11.28,11.3,1,-6.05
 09/12/2018 20:30:00,11.28,11.3,1,-5.84
 09/12/2018 20:45:00,11.3,11.3,1,-5.72
 09/12/2018 21:00:00,11.32,11.3,1,-5.63
 09/12/2018 21:15:00,11.31,11.3,1,-5.47
 09/12/2018 21:30:00,11.31,11.3,1,-5.28
 09/12/2018 21:45:00,11.31,11.3,1,-5.15
 09/12/2018 22:00:00,11.29,11.3,1,-5.03
 09/12/2018 22:15:00,11.33,11.3,1,-4.85
 09/12/2018 22:30:00,11.34,11.3,1,-4.67
 09/12/2018 22:45:00,11.34,11.3,1,-4.58
 09/12/2018 23:00:00,11.31,11.3,1,-4.43
 09/12/2018 23:15:00,11.33,11.3,1,-4.48
 09/12/2018 23:30:00,11.38,11.3,1,-4.37
 09/12/2018 23:45:00,11.4,11.3,1,-4.27
 10/12/2018 00:00:00,11.4,11.3,1,-4.31
 10/12/2018 00:00:00,11.4,11.3,1,-4.31
 10/12/2018 00:15:00,11.33,11.3,1,-4.7
 10/12/2018 00:30:00,11.29,11.3,1,-4.76
 10/12/2018 00:45:00,11.29,11.3,1,-4.72
 10/12/2018 01:00:00,11.28,11.3,1,-4.68
 10/12/2018 01:15:00,11.3,11.3,1,-4.65
 10/12/2018 01:30:00,11.32,11.3,1,-4.57
 10/12/2018 01:45:00,11.34,11.3,1,-4.5
 10/12/2018 02:00:00,11.34,11.3,1,-4.45
 10/12/2018 02:15:00,11.34,11.3,1,-4.42
 10/12/2018 02:30:00,11.36,11.3,1,-4.4
 10/12/2018 02:45:00,11.37,11.3,1,-4.35
 10/12/2018 03:00:00,11.39,11.3,1,-4.22
 10/12/2018 03:15:00,11.35,11.3,1,-4.12
 10/12/2018 03:30:00,11.28,11.3,1,-3.97
 10/12/2018 03:45:00,11.3,11.3,1,-3.9
 10/12/2018 04:00:00,11.3,11.3,1,-4.03
 10/12/2018 04:15:00,11.27,11.3,1,-4.12
 10/12/2018 04:30:00,11.28,11.3,1,-4.06
 10/12/2018 04:45:00,11.27,11.3,1,-4.09
 10/12/2018 05:00:00,11.27,11.3,1,-4.05
 10/12/2018 05:15:00,11.24,11.3,1,-4.11
 10/12/2018 05:30:00,11.24,11.3,1,-4.13
 10/12/2018 05:45:00,11.2,11.3,1,-4.29
 10/12/2018 06:00:00,11.18,11.3,1,-4.49
 10/12/2018 06:15:00,11.22,11.3,1,-4.86
 10/12/2018 06:30:00,11.2,11.3,1,-5.33
 10/12/2018 06:45:00,11.18,11.3,1,-5.53
 10/12/2018 07:00:00,11.2,11.3,1,-5.7
 10/12/2018 07:15:00,11.23,11.3,1,-5.94
 10/12/2018 07:30:00,11.25,11.3,1,-6.24
 10/12/2018 07:45:00,11.21,11.3,1,-6.34
 10/12/2018 08:00:00,11.21,11.3,1,-6.53
 10/12/2018 08:15:00,11.23,11.3,1,-6.53
 10/12/2018 08:30:00,11.24,11.3,1,-6.6
 10/12/2018 08:45:00,11.22,11.3,1,-6.6
 10/12/2018 09:00:00,11.23,11.3,1,-6.66
 10/12/2018 09:15:00,11.22,11.3,1,-6.74
 10/12/2018 09:30:00,11.23,11.3,1,-6.71
 10/12/2018 09:45:00,11.26,11.3,1,-6.46
 10/12/2018 10:00:00,11.27,11.3,1,-6.32
 10/12/2018 10:15:00,11.31,11.3,1,-6.23
 10/12/2018 10:30:00,11.33,11.3,1,-6.11
 10/12/2018 10:45:00,11.3,11.3,1,-6.61
 10/12/2018 11:00:00,11.28,11.3,1,-6.64
 10/12/2018 11:15:00,11.28,11.3,1,-6.67
 10/12/2018 11:30:00,11.28,11.3,1,-6.74
 10/12/2018 11:45:00,11.28,11.3,1,-6.76
 10/12/2018 12:00:00,11.26,11.3,1,-6.81
 10/12/2018 12:15:00,11.27,11.3,1,-6.79
 10/12/2018 12:30:00,11.24,11.3,1,-6.85
 10/12/2018 12:45:00,11.22,11.3,1,-6.94
 10/12/2018 13:00:00,11.23,11.3,1,-7.02
 10/12/2018 13:15:00,11.24,11.3,1,-7.14
 10/12/2018 13:30:00,11.27,11.3,1,-6.91
 10/12/2018 13:45:00,11.27,11.3,1,-6.69
 10/12/2018 14:00:00,11.29,11.3,1,-6.58
 10/12/2018 14:15:00,11.29,11.3,1,-6.55
 10/12/2018 14:30:00,11.29,11.3,1,-6.6
 10/12/2018 14:45:00,11.29,11.3,1,-6.75
 10/12/2018 15:00:00,11.29,11.3,1,-6.8
 10/12/2018 15:15:00,11.28,11.3,1,-6.71
 10/12/2018 15:30:00,11.25,11.3,1,-6.86
 10/12/2018 15:45:00,11.21,11.3,1,-6.92
 10/12/2018 16:00:00,11.24,11.3,1,-7.11
 10/12/2018 16:15:00,11.24,11.3,1,-7.25
 10/12/2018 16:30:00,11.21,11.3,1,-7.6
 10/12/2018 16:45:00,11.19,11.3,1,-7.86
 10/12/2018 17:00:00,11.18,11.3,1,-7.93
 10/12/2018 17:15:00,11.25,11.3,1,-8.07
 10/12/2018 17:30:00,11.25,11.3,1,-8.09
 10/12/2018 17:45:00,11.27,11.3,1,-8.06
 10/12/2018 18:00:00,11.3,11.3,1,-7.9
 10/12/2018 18:15:00,11.34,11.3,1,-7.59
 10/12/2018 18:30:00,11.37,11.3,1,-7.44
 10/12/2018 18:45:00,11.33,11.3,1,-7.31
 10/12/2018 19:00:00,11.34,11.3,1,-7.17
 10/12/2018 19:15:00,11.36,11.3,1,-7.12
 10/12/2018 19:30:00,11.37,11.3,1,-7.0
 10/12/2018 19:45:00,11.37,11.3,1,-6.81
 10/12/2018 20:00:00,11.36,11.3,1,-6.68
 10/12/2018 20:15:00,11.3,11.3,1,-6.66
 10/12/2018 20:30:00,11.35,11.3,1,-6.49
 10/12/2018 20:45:00,11.34,11.3,1,-6.46
 10/12/2018 21:00:00,11.35,11.3,1,-6.25
 10/12/2018 21:15:00,11.35,11.3,1,-6.08
 10/12/2018 21:30:00,11.38,11.3,1,-5.95
 10/12/2018 21:45:00,11.39,11.3,1,-5.76
 10/12/2018 22:00:00,11.37,11.3,1,-5.48
 10/12/2018 22:15:00,11.35,11.3,1,-5.2
 10/12/2018 22:30:00,11.36,11.3,1,-4.98
 10/12/2018 22:45:00,11.37,11.3,1,-4.83
 10/12/2018 23:00:00,11.39,11.3,1,-4.66
 10/12/2018 23:15:00,11.35,11.3,1,-4.59
 10/12/2018 23:30:00,11.36,11.3,1,-4.48
 10/12/2018 23:45:00,11.35,11.3,1,-4.37
 11/12/2018 00:00:00,11.37,11.3,1,-4.38
 11/12/2018 00:15:00,11.26,11.3,1,-4.77
 11/12/2018 00:30:00,11.27,11.3,1,-4.39
 11/12/2018 00:45:00,11.26,11.3,1,-4.59
 11/12/2018 01:00:00,11.25,11.3,1,-4.53
 11/12/2018 01:15:00,11.27,11.3,1,-4.71
 11/12/2018 01:30:00,11.29,11.3,1,-4.62
 11/12/2018 01:45:00,11.32,11.3,1,-4.49
 11/12/2018 02:00:00,11.35,11.3,1,-4.43
 11/12/2018 02:15:00,11.34,11.3,1,-4.36
 11/12/2018 02:30:00,11.36,11.3,1,-4.35
 11/12/2018 02:45:00,11.36,11.3,1,-4.35
 11/12/2018 03:00:00,11.39,11.3,1,-4.29
 11/12/2018 03:15:00,11.34,11.3,1,-4.18
 11/12/2018 03:30:00,11.28,11.3,1,-4.07
 11/12/2018 03:45:00,11.31,11.3,1,-4.02
 11/12/2018 04:00:00,11.28,11.3,1,-4.1
 11/12/2018 04:15:00,11.26,11.3,1,-4.09
 11/12/2018 04:30:00,11.23,11.3,1,-4.02
 11/12/2018 04:45:00,11.21,11.3,1,-4.04
 11/12/2018 05:00:00,11.21,11.3,1,-4.08
 11/12/2018 05:15:00,11.17,11.3,1,-4.19
 11/12/2018 05:30:00,11.17,11.3,1,-4.32
 11/12/2018 05:45:00,11.22,11.3,1,-4.47
 11/12/2018 06:00:00,11.2,11.3,1,-4.6
 11/12/2018 06:15:00,11.27,11.3,1,-5.04
 11/12/2018 06:30:00,11.22,11.3,1,-5.35
 11/12/2018 06:45:00,11.18,11.3,1,-5.56
 11/12/2018 07:00:00,11.24,11.3,1,-5.69
 11/12/2018 07:15:00,11.25,11.3,1,-6.0
 11/12/2018 07:30:00,11.28,11.3,1,-6.2
 11/12/2018 07:45:00,11.26,11.3,1,-6.32
 11/12/2018 08:00:00,11.23,11.3,1,-6.5
 11/12/2018 08:15:00,11.21,11.3,1,-6.61
 11/12/2018 08:30:00,11.27,11.3,1,-6.62
 11/12/2018 08:45:00,11.26,11.3,1,-6.8
 11/12/2018 09:00:00,11.25,11.3,1,-6.81
 11/12/2018 09:15:00,11.23,11.3,1,-7.03
 11/12/2018 09:30:00,11.21,11.3,1,-7.0
 11/12/2018 09:45:00,11.22,11.3,1,-6.99
 11/12/2018 10:00:00,11.24,11.3,1,-6.84
 11/12/2018 10:15:00,11.28,11.3,1,-6.81
 11/12/2018 10:30:00,11.31,11.3,1,-6.77
 11/12/2018 10:45:00,11.33,11.3,1,-6.73
 11/12/2018 11:00:00,11.33,11.3,1,-6.78
 11/12/2018 11:15:00,11.35,11.3,1,-6.64
 11/12/2018 11:30:00,11.37,11.3,1,-6.36
 11/12/2018 11:45:00,11.37,11.3,1,-6.36
 11/12/2018 12:00:00,11.34,11.3,1,-6.44
 11/12/2018 12:15:00,11.34,11.3,1,-6.47
 11/12/2018 12:30:00,11.33,11.3,1,-6.85
 11/12/2018 12:45:00,11.32,11.3,1,-7.01
 11/12/2018 13:00:00,11.32,11.3,1,-6.95
 11/12/2018 13:15:00,11.31,11.3,1,-7.0
 11/12/2018 13:30:00,11.33,11.3,1,-6.98
 11/12/2018 13:45:00,11.32,11.3,1,-6.92
 11/12/2018 14:00:00,11.32,11.3,1,-6.87
 11/12/2018 14:15:00,11.35,11.3,1,-6.93
 11/12/2018 14:30:00,11.38,11.3,1,-6.99
 11/12/2018 14:45:00,11.39,11.3,1,-6.84
 11/12/2018 15:00:00,11.38,11.3,1,-6.85
 11/12/2018 15:15:00,11.38,11.3,1,-6.82
 11/12/2018 15:30:00,11.37,11.3,1,-6.9
 11/12/2018 15:45:00,11.32,11.3,1,-7.03
 11/12/2018 16:00:00,11.26,11.3,1,-7.14
 11/12/2018 16:15:00,11.2,11.3,1,-7.46
 11/12/2018 16:30:00,11.24,11.3,1,-7.74
 11/12/2018 16:45:00,11.24,11.3,1,-7.99
 11/12/2018 17:00:00,11.21,11.3,1,-8.12
 11/12/2018 17:15:00,11.22,11.3,1,-8.12
 11/12/2018 17:30:00,11.25,11.3,1,-8.24
 11/12/2018 17:45:00,11.28,11.3,1,-8.19
 11/12/2018 18:00:00,11.33,11.3,1,-8.04
 11/12/2018 18:15:00,11.35,11.3,1,-7.81
 11/12/2018 18:30:00,11.39,11.3,1,-7.62
 11/12/2018 18:45:00,11.27,11.3,1,-7.46
 11/12/2018 19:00:00,11.27,11.3,1,-7.47
 11/12/2018 19:15:00,11.28,11.3,1,-7.29
 11/12/2018 19:30:00,11.28,11.3,1,-7.17
 11/12/2018 19:45:00,11.26,11.3,1,-7.06
 11/12/2018 20:00:00,11.28,11.3,1,-6.87
 11/12/2018 20:15:00,11.32,11.3,1,-6.79
 11/12/2018 20:30:00,11.35,11.3,1,-6.72
 11/12/2018 20:45:00,11.29,11.3,1,-6.45
 11/12/2018 21:00:00,11.3,11.3,1,-6.36
 11/12/2018 21:15:00,11.35,11.3,1,-6.21
 11/12/2018 21:30:00,11.36,11.3,1,-6.01
 11/12/2018 21:45:00,11.37,11.3,1,-5.84
 11/12/2018 22:00:00,11.29,11.3,1,-5.6
 11/12/2018 22:15:00,11.32,11.3,1,-5.35
 11/12/2018 22:30:00,11.35,11.3,1,-5.17
 11/12/2018 22:45:00,11.36,11.3,1,-4.9
 11/12/2018 23:00:00,11.38,11.3,1,-4.69
 11/12/2018 23:15:00,11.33,11.3,1,-4.66
 11/12/2018 23:30:00,11.35,11.3,1,-4.5
 11/12/2018 23:45:00,11.36,11.3,1,-4.4
 12/12/2018 00:00:00,11.37,11.3,1,-4.4
 12/12/2018 00:15:00,11.27,11.3,1,-4.82
 12/12/2018 00:30:00,11.26,11.3,1,-4.89
 12/12/2018 00:45:00,11.25,11.3,1,-4.92
 12/12/2018 01:00:00,11.25,11.3,1,-4.85
 12/12/2018 01:15:00,11.26,11.3,1,-4.91
 12/12/2018 01:30:00,11.3,11.3,1,-4.79
 12/12/2018 01:45:00,11.33,11.3,1,-4.6
 12/12/2018 02:00:00,11.35,11.3,1,-4.54
 12/12/2018 02:15:00,11.34,11.3,1,-4.55
 12/12/2018 02:30:00,11.36,11.3,1,-4.49
 12/12/2018 02:45:00,11.36,11.3,1,-4.46
 12/12/2018 03:00:00,11.39,11.3,1,-4.41
 12/12/2018 03:15:00,11.33,11.3,1,-4.39
 12/12/2018 03:30:00,11.35,11.3,1,-4.42
 12/12/2018 03:45:00,11.35,11.3,1,-4.34
 12/12/2018 04:00:00,11.34,11.3,1,-4.26
 12/12/2018 04:15:00,11.32,11.3,1,-4.26
 12/12/2018 04:30:00,11.33,11.3,1,-4.26
 12/12/2018 04:45:00,11.32,11.3,1,-4.23
 12/12/2018 05:00:00,11.31,11.3,1,-4.29
 12/12/2018 05:15:00,11.29,11.3,1,-4.37
 12/12/2018 05:30:00,11.29,11.3,1,-4.33
 12/12/2018 05:45:00,11.25,11.3,1,-4.42
 12/12/2018 06:00:00,11.21,11.3,1,-4.56
 12/12/2018 06:15:00,11.22,11.3,1,-4.89
 12/12/2018 06:30:00,11.31,11.3,1,-5.24
 12/12/2018 06:45:00,11.21,11.3,1,-5.56
 12/12/2018 07:00:00,11.23,11.3,1,-5.72
 12/12/2018 07:15:00,11.26,11.3,1,-5.96
 12/12/2018 07:30:00,11.25,11.3,1,-6.21
 12/12/2018 07:45:00,11.23,11.3,1,-6.26
 12/12/2018 08:00:00,11.19,11.3,1,-6.33
 12/12/2018 08:15:00,11.25,11.3,1,-6.55
 12/12/2018 08:30:00,11.24,11.3,1,-6.58
 12/12/2018 08:45:00,11.25,11.3,1,-6.61
 12/12/2018 09:00:00,11.24,11.3,1,-6.56
 12/12/2018 09:15:00,11.24,11.3,1,-6.61
 12/12/2018 09:30:00,11.23,11.3,1,-6.52
 12/12/2018 09:45:00,11.24,11.3,1,-6.35
 12/12/2018 10:00:00,11.27,11.3,1,-6.33
 12/12/2018 10:15:00,11.27,11.3,1,-6.31
 12/12/2018 10:30:00,11.29,11.3,1,-6.01
 12/12/2018 10:45:00,11.3,11.3,1,-5.93
 12/12/2018 11:00:00,11.33,11.3,1,-5.18
 12/12/2018 11:15:00,11.33,11.3,1,-5.05
 12/12/2018 11:30:00,11.33,11.3,1,-5.01
 12/12/2018 11:45:00,11.32,11.3,1,-5.42
 12/12/2018 12:00:00,11.33,11.3,1,-5.35
 12/12/2018 12:15:00,11.34,11.3,1,-5.28
 12/12/2018 12:30:00,11.35,11.3,1,-5.4
 12/12/2018 12:45:00,11.34,11.3,1,-5.06
 12/12/2018 13:00:00,11.29,11.3,1,-6.2
 12/12/2018 13:15:00,11.28,11.3,1,-6.8
 12/12/2018 13:30:00,11.31,11.3,1,-6.56
 12/12/2018 13:45:00,11.29,11.3,1,-6.48
 12/12/2018 14:00:00,11.28,11.3,1,-6.55
 12/12/2018 14:15:00,11.29,11.3,1,-6.3
 12/12/2018 14:30:00,11.28,11.3,1,-6.34
 12/12/2018 14:45:00,11.25,11.3,1,-6.76
 12/12/2018 15:00:00,11.25,11.3,1,-6.87
 12/12/2018 15:15:00,11.27,11.3,1,-6.74
 12/12/2018 15:30:00,11.32,11.3,1,-6.64
 12/12/2018 15:45:00,11.31,11.3,1,-6.73
 12/12/2018 16:00:00,11.3,11.3,1,-6.97
 12/12/2018 16:15:00,11.34,11.3,1,-7.22
 12/12/2018 16:30:00,11.27,11.3,1,-7.48
 12/12/2018 16:45:00,11.24,11.3,1,-7.83
 12/12/2018 17:00:00,11.22,11.3,1,-8.03
 12/12/2018 17:15:00,11.22,11.3,1,-8.11
 12/12/2018 17:30:00,11.21,11.3,1,-8.23
 12/12/2018 17:45:00,11.26,11.3,1,-8.18
 12/12/2018 18:00:00,11.32,11.3,1,-8.02
 12/12/2018 18:15:00,11.38,11.3,1,-7.67
 12/12/2018 18:30:00,11.35,11.3,1,-7.48
 12/12/2018 18:45:00,11.31,11.3,1,-7.42
 12/12/2018 19:00:00,11.32,11.3,1,-7.32
 12/12/2018 19:15:00,11.27,11.3,1,-7.12
 12/12/2018 19:30:00,11.29,11.3,1,-7.1
 12/12/2018 19:45:00,11.33,11.3,1,-7.0
 12/12/2018 20:00:00,11.31,11.3,1,-6.9
 12/12/2018 20:15:00,11.24,11.3,1,-6.78
 12/12/2018 20:30:00,11.24,11.3,1,-6.66
 12/12/2018 20:45:00,11.27,11.3,1,-6.54
 12/12/2018 21:00:00,11.26,11.3,1,-6.43
 12/12/2018 21:15:00,11.33,11.3,1,-6.24
 12/12/2018 21:30:00,11.34,11.3,1,-6.0
 12/12/2018 21:45:00,11.38,11.3,1,-5.79
 12/12/2018 22:00:00,11.36,11.3,1,-5.55
 12/12/2018 22:15:00,11.38,11.3,1,-5.3
 12/12/2018 22:30:00,11.28,11.3,1,-5.15
 12/12/2018 22:45:00,11.25,11.3,1,-4.92
 12/12/2018 23:00:00,11.27,11.3,1,-4.84
 12/12/2018 23:15:00,11.3,11.3,1,-4.74
 12/12/2018 23:30:00,11.33,11.3,1,-4.58
 12/12/2018 23:45:00,11.35,11.3,1,-4.56
 13/12/2018 00:00:00,11.36,11.3,1,-4.51
 13/12/2018 00:15:00,11.25,11.3,1,-4.92
 13/12/2018 00:30:00,11.22,11.3,1,-5.04
 13/12/2018 00:45:00,11.2,11.3,1,-5.0
 13/12/2018 01:00:00,11.21,11.3,1,-4.95
 13/12/2018 01:15:00,11.24,11.3,1,-4.97
 13/12/2018 01:30:00,11.29,11.3,1,-4.89
 13/12/2018 01:45:00,11.34,11.3,1,-4.78
 13/12/2018 02:00:00,11.36,11.3,1,-4.66
 13/12/2018 02:15:00,11.34,11.3,1,-4.64
 13/12/2018 02:30:00,11.32,11.3,1,-4.61
 13/12/2018 02:45:00,11.31,11.3,1,-4.66
 13/12/2018 03:00:00,11.35,11.3,1,-4.56
 13/12/2018 03:15:00,11.28,11.3,1,-4.48
 13/12/2018 03:30:00,11.29,11.3,1,-4.48
 13/12/2018 03:45:00,11.32,11.3,1,-4.45
 13/12/2018 04:00:00,11.32,11.3,1,-4.43
 13/12/2018 04:15:00,11.33,11.3,1,-4.39
 13/12/2018 04:30:00,11.35,11.3,1,-4.36
 13/12/2018 04:45:00,11.33,11.3,1,-4.42
 13/12/2018 05:00:00,11.31,11.3,1,-4.37
 13/12/2018 05:15:00,11.28,11.3,1,-4.4
 13/12/2018 05:30:00,11.27,11.3,1,-4.48
 13/12/2018 05:45:00,11.23,11.3,1,-4.51
 13/12/2018 06:00:00,11.2,11.3,1,-4.7
 13/12/2018 06:15:00,11.19,11.3,1,-5.1
 13/12/2018 06:30:00,11.21,11.3,1,-5.38
 13/12/2018 06:45:00,11.23,11.3,1,-5.57
 13/12/2018 07:00:00,11.26,11.3,1,-5.82
 13/12/2018 07:15:00,11.26,11.3,1,-6.11
 13/12/2018 07:30:00,11.28,11.3,1,-6.34
 13/12/2018 07:45:00,11.22,11.3,1,-6.48
 13/12/2018 08:00:00,11.27,11.3,1,-6.63
 13/12/2018 08:15:00,11.28,11.3,1,-6.76
 13/12/2018 08:30:00,11.33,11.3,1,-6.92
 13/12/2018 08:45:00,11.3,11.3,1,-6.95
 13/12/2018 09:00:00,11.31,11.3,1,-7.02
 13/12/2018 09:15:00,11.28,11.3,1,-7.25
