DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 13/12/2018 09:30:00,11.28,11.3,1,-7.23
 13/12/2018 09:45:00,11.29,11.3,1,-7.19
 13/12/2018 10:00:00,11.32,11.3,1,-7.17
 13/12/2018 10:15:00,11.33,11.3,1,-7.09
 13/12/2018 10:30:00,11.37,11.3,1,-6.92
 13/12/2018 10:45:00,11.38,11.3,1,-6.77
 13/12/2018 11:00:00,11.35,11.3,1,-6.52
 13/12/2018 11:15:00,11.34,11.3,1,-6.53
 13/12/2018 11:30:00,11.35,11.3,1,-6.39
 13/12/2018 11:45:00,11.35,11.3,1,-6.14
 13/12/2018 12:00:00,11.35,11.3,1,-5.95
 13/12/2018 12:15:00,11.4,11.3,1,-5.36
 13/12/2018 12:30:00,11.39,11.3,1,-5.9
 13/12/2018 12:45:00,11.4,11.3,1,-5.44
 13/12/2018 13:00:00,11.41,11.3,1,-5.66
 13/12/2018 13:15:00,11.42,11.3,1,-5.82
 13/12/2018 13:30:00,11.42,11.3,1,-5.91
 13/12/2018 13:45:00,11.36,11.3,1,-6.89
 13/12/2018 14:00:00,11.33,11.3,1,-7.02
 13/12/2018 14:15:00,11.35,11.3,1,-6.89
 13/12/2018 14:30:00,11.34,11.3,1,-6.89
 13/12/2018 14:45:00,11.33,11.3,1,-6.85
 13/12/2018 15:00:00,11.34,11.3,1,-6.82
 13/12/2018 15:15:00,11.32,11.3,1,-6.95
 13/12/2018 15:30:00,11.3,11.3,1,-7.07
 13/12/2018 15:45:00,11.24,11.3,1,-7.24
 13/12/2018 16:00:00,11.25,11.3,1,-7.45
 13/12/2018 16:15:00,11.3,11.3,1,-7.73
 13/12/2018 16:30:00,11.26,11.3,1,-7.99
 13/12/2018 16:45:00,11.24,11.3,1,-8.16
 13/12/2018 17:00:00,11.2,11.3,1,-8.32
 13/12/2018 17:15:00,11.23,11.3,1,-8.48
 13/12/2018 17:30:00,11.22,11.3,1,-8.5
 13/12/2018 17:45:00,11.22,11.3,1,-8.5
 13/12/2018 18:00:00,11.24,11.3,1,-8.39
 13/12/2018 18:15:00,11.24,11.3,1,-8.24
 13/12/2018 18:30:00,11.29,11.3,1,-8.17
 13/12/2018 18:45:00,11.31,11.3,1,-8.16
 13/12/2018 19:00:00,11.34,11.3,1,-8.1
 13/12/2018 19:15:00,11.29,11.3,1,-8.04
 13/12/2018 19:30:00,11.31,11.3,1,-7.96
 13/12/2018 19:45:00,11.37,11.3,1,-7.82
 13/12/2018 20:00:00,11.37,11.3,1,-7.68
 13/12/2018 20:15:00,11.32,11.3,1,-7.33
 13/12/2018 20:30:00,11.36,11.3,1,-7.01
 13/12/2018 20:45:00,11.35,11.3,1,-6.8
 13/12/2018 21:00:00,11.34,11.3,1,-6.64
 13/12/2018 21:15:00,11.39,11.3,1,-6.5
 13/12/2018 21:30:00,11.35,11.3,1,-6.31
 13/12/2018 21:45:00,11.33,11.3,1,-6.12
 13/12/2018 22:00:00,11.32,11.3,1,-5.95
 13/12/2018 22:15:00,11.31,11.3,1,-5.6
 13/12/2018 22:30:00,11.27,11.3,1,-5.33
 13/12/2018 22:45:00,11.29,11.3,1,-5.14
 13/12/2018 23:00:00,11.34,11.3,1,-4.94
 13/12/2018 23:15:00,11.33,11.3,1,-4.93
 13/12/2018 23:30:00,11.36,11.3,1,-4.83
 13/12/2018 23:45:00,11.4,11.3,1,-4.78
 14/12/2018 00:00:00,11.34,11.3,1,-4.79
 14/12/2018 00:15:00,11.2,11.3,1,-5.22
 14/12/2018 00:30:00,11.17,11.3,1,-5.34
 14/12/2018 00:45:00,11.16,11.3,1,-5.26
 14/12/2018 01:00:00,11.17,11.3,1,-5.28
 14/12/2018 01:15:00,11.18,11.3,1,-5.26
 14/12/2018 01:30:00,11.21,11.3,1,-5.18
 14/12/2018 01:45:00,11.23,11.3,1,-5.12
 14/12/2018 02:00:00,11.26,11.3,1,-5.04
 14/12/2018 02:15:00,11.24,11.3,1,-5.08
 14/12/2018 02:30:00,11.25,11.3,1,-5.0
 14/12/2018 02:45:00,11.27,11.3,1,-4.96
 14/12/2018 03:00:00,11.31,11.3,1,-4.9
 14/12/2018 03:15:00,11.31,11.3,1,-4.81
 14/12/2018 03:30:00,11.34,11.3,1,-4.69
 14/12/2018 03:45:00,11.35,11.3,1,-4.65
 14/12/2018 04:00:00,11.37,11.3,1,-4.64
 14/12/2018 04:15:00,11.38,11.3,1,-4.64
 14/12/2018 04:30:00,11.25,11.3,1,-4.49
 14/12/2018 04:45:00,11.21,11.3,1,-4.55
 14/12/2018 05:00:00,11.22,11.3,1,-4.51
 14/12/2018 05:15:00,11.17,11.3,1,-4.55
 14/12/2018 05:30:00,11.17,11.3,1,-4.65
 14/12/2018 05:45:00,11.2,11.3,1,-4.76
 14/12/2018 06:00:00,11.18,11.3,1,-4.85
 14/12/2018 06:15:00,11.17,11.3,1,-5.27
 14/12/2018 06:30:00,11.24,11.3,1,-5.55
 14/12/2018 06:45:00,11.28,11.3,1,-5.76
 14/12/2018 07:00:00,11.27,11.3,1,-6.03
 14/12/2018 07:15:00,11.24,11.3,1,-6.27
 14/12/2018 07:30:00,11.27,11.3,1,-6.57
 14/12/2018 07:45:00,11.25,11.3,1,-6.75
 14/12/2018 08:00:00,11.23,11.3,1,-6.86
 14/12/2018 08:15:00,11.28,11.3,1,-6.97
 14/12/2018 08:30:00,11.3,11.3,1,-7.16
 14/12/2018 08:45:00,11.29,11.3,1,-7.36
 14/12/2018 09:00:00,11.31,11.3,1,-7.43
 14/12/2018 09:15:00,11.3,11.3,1,-7.54
 14/12/2018 09:30:00,11.3,11.3,1,-7.47
 14/12/2018 09:45:00,11.3,11.3,1,-7.57
 14/12/2018 10:00:00,11.3,11.3,1,-7.62
 14/12/2018 10:15:00,11.32,11.3,1,-7.59
 14/12/2018 10:30:00,11.32,11.3,1,-7.55
 14/12/2018 10:45:00,11.33,11.3,1,-7.47
 14/12/2018 11:00:00,11.31,11.3,1,-7.39
 14/12/2018 11:15:00,11.28,11.3,1,-7.27
 14/12/2018 11:30:00,11.31,11.3,1,-6.61
 14/12/2018 11:45:00,11.32,11.3,1,-6.77
 14/12/2018 12:00:00,11.34,11.3,1,-6.53
 14/12/2018 12:15:00,11.37,11.3,1,-6.19
 14/12/2018 12:30:00,11.35,11.3,1,-6.66
 14/12/2018 12:45:00,11.32,11.3,1,-7.28
 14/12/2018 13:00:00,11.38,11.3,1,-6.43
 14/12/2018 13:15:00,11.41,11.3,1,-6.69
 14/12/2018 13:30:00,11.42,11.3,1,-6.66
 14/12/2018 13:45:00,11.33,11.3,1,-6.57
 14/12/2018 14:00:00,11.31,11.3,1,-6.95
 14/12/2018 14:15:00,11.33,11.3,1,-7.0
 14/12/2018 14:30:00,11.32,11.3,1,-7.04
 14/12/2018 14:45:00,11.33,11.3,1,-7.09
 14/12/2018 15:00:00,11.35,11.3,1,-7.03
 14/12/2018 15:15:00,11.31,11.3,1,-7.28
 14/12/2018 15:30:00,11.3,11.3,1,-7.42
 14/12/2018 15:45:00,11.28,11.3,1,-7.52
 14/12/2018 16:00:00,11.26,11.3,1,-7.61
 14/12/2018 16:15:00,11.26,11.3,1,-7.87
 14/12/2018 16:30:00,11.22,11.3,1,-8.11
 14/12/2018 16:45:00,11.2,11.3,1,-8.22
 14/12/2018 17:00:00,11.17,11.3,1,-8.31
 14/12/2018 17:15:00,11.15,11.3,1,-8.39
 14/12/2018 17:30:00,11.14,11.3,1,-8.43
 14/12/2018 17:45:00,11.17,11.3,1,-8.32
 14/12/2018 18:00:00,11.2,11.3,1,-8.22
 14/12/2018 18:15:00,11.22,11.3,1,-8.05
 14/12/2018 18:30:00,11.24,11.3,1,-7.98
 14/12/2018 18:45:00,11.25,11.3,1,-7.85
 14/12/2018 19:00:00,11.3,11.3,1,-7.8
 14/12/2018 19:15:00,11.3,11.3,1,-7.74
 14/12/2018 19:30:00,11.33,11.3,1,-7.62
 14/12/2018 19:45:00,11.31,11.3,1,-7.47
 14/12/2018 20:00:00,11.28,11.3,1,-7.31
 14/12/2018 20:15:00,11.33,11.3,1,-7.04
 14/12/2018 20:30:00,11.31,11.3,1,-6.66
 14/12/2018 20:45:00,11.31,11.3,1,-6.48
 14/12/2018 21:00:00,11.33,11.3,1,-6.31
 14/12/2018 21:15:00,11.35,11.3,1,-6.19
 14/12/2018 21:30:00,11.35,11.3,1,-6.01
 14/12/2018 21:45:00,11.39,11.3,1,-5.81
 14/12/2018 22:00:00,11.4,11.3,1,-5.71
 14/12/2018 22:15:00,11.31,11.3,1,-5.39
 14/12/2018 22:30:00,11.27,11.3,1,-5.09
 14/12/2018 22:45:00,11.28,11.3,1,-4.94
 14/12/2018 23:00:00,11.28,11.3,1,-4.8
 14/12/2018 23:15:00,11.27,11.3,1,-4.83
 14/12/2018 23:30:00,11.26,11.3,1,-4.67
 14/12/2018 23:45:00,11.21,11.3,1,-4.62
 15/12/2018 00:00:00,11.21,11.3,1,-4.64
 15/12/2018 00:15:00,11.18,11.3,1,-5.2
 15/12/2018 00:30:00,11.22,11.3,1,-5.28
 15/12/2018 00:45:00,11.21,11.3,1,-5.27
 15/12/2018 01:00:00,11.21,11.3,1,-5.27
 15/12/2018 01:15:00,11.25,11.3,1,-5.26
 15/12/2018 01:30:00,11.3,11.3,1,-5.17
 15/12/2018 01:45:00,11.24,11.3,1,-5.11
 15/12/2018 02:00:00,11.21,11.3,1,-5.01
 15/12/2018 02:15:00,11.18,11.3,1,-5.02
 15/12/2018 02:30:00,11.21,11.3,1,-4.98
 15/12/2018 02:45:00,11.2,11.3,1,-4.9
 15/12/2018 03:00:00,11.22,11.3,1,-4.84
 15/12/2018 03:15:00,11.21,11.3,1,-4.79
 15/12/2018 03:30:00,11.24,11.3,1,-4.73
 15/12/2018 03:45:00,11.25,11.3,1,-4.65
 15/12/2018 04:00:00,11.28,11.3,1,-4.67
 15/12/2018 04:15:00,11.26,11.3,1,-4.62
 15/12/2018 04:30:00,11.28,11.3,1,-4.59
 15/12/2018 04:45:00,11.27,11.3,1,-4.61
 15/12/2018 05:00:00,11.28,11.3,1,-4.55
 15/12/2018 05:15:00,11.26,11.3,1,-4.5
 15/12/2018 05:30:00,11.26,11.3,1,-4.42
 15/12/2018 05:45:00,11.26,11.3,1,-4.42
 15/12/2018 06:00:00,11.26,11.3,1,-4.42
 15/12/2018 06:15:00,11.26,11.3,1,-4.42
 15/12/2018 06:30:00,11.26,11.3,1,-4.42
 15/12/2018 06:45:00,11.26,11.3,1,-4.42
 15/12/2018 07:00:00,11.26,11.3,1,-4.42
 15/12/2018 07:15:00,11.26,11.3,1,-4.42
 15/12/2018 07:30:00,11.26,11.3,1,-4.42
 15/12/2018 07:45:00,11.26,11.3,1,-4.42
 15/12/2018 08:00:00,11.26,11.3,1,-4.42
 15/12/2018 08:15:00,11.26,11.3,1,-4.42
 15/12/2018 08:30:00,11.26,11.3,1,-4.42
 15/12/2018 08:45:00,11.26,11.3,1,-4.42
 15/12/2018 09:00:00,11.26,11.3,1,-4.42
 15/12/2018 09:15:00,11.26,11.3,1,-4.42
 15/12/2018 09:30:00,11.26,11.3,1,-4.42
 15/12/2018 09:45:00,11.26,11.3,1,-4.42
 15/12/2018 10:00:00,11.26,11.3,1,-4.42
 15/12/2018 10:15:00,11.26,11.3,1,-4.42
 15/12/2018 10:30:00,11.26,11.3,1,-4.42
 15/12/2018 10:45:00,11.26,11.3,1,-4.42
 15/12/2018 11:00:00,11.26,11.3,1,-4.42
 15/12/2018 11:15:00,11.26,11.3,1,-4.42
 15/12/2018 11:30:00,11.26,11.3,1,-4.42
 15/12/2018 11:45:00,11.26,11.3,1,-4.42
 15/12/2018 12:00:00,11.26,11.3,1,-4.42
 15/12/2018 12:15:00,11.26,11.3,1,-4.42
 15/12/2018 12:30:00,11.26,11.3,1,-4.42
 15/12/2018 12:45:00,11.26,11.3,1,-4.42
 15/12/2018 13:00:00,11.26,11.3,1,-4.42
 15/12/2018 13:15:00,11.26,11.3,1,-4.42
 15/12/2018 13:30:00,11.26,11.3,1,-4.42
 15/12/2018 13:45:00,11.26,11.3,1,-4.42
 15/12/2018 14:00:00,11.26,11.3,1,-4.42
 15/12/2018 14:15:00,11.26,11.3,1,-4.42
 15/12/2018 14:30:00,11.26,11.3,1,-4.42
 15/12/2018 14:45:00,11.26,11.3,1,-4.42
 15/12/2018 15:00:00,11.26,11.3,1,-4.42
 15/12/2018 15:15:00,11.26,11.3,1,-4.42
 15/12/2018 15:30:00,11.26,11.3,1,-4.42
 15/12/2018 15:45:00,11.26,11.3,1,-4.42
 15/12/2018 16:00:00,11.27,11.3,1,-4.62
 15/12/2018 16:15:00,11.33,11.3,1,-7.39
 15/12/2018 16:30:00,11.3,11.3,1,-7.5
 15/12/2018 16:45:00,11.26,11.3,1,-7.57
 15/12/2018 17:00:00,11.29,11.3,1,-7.69
 15/12/2018 17:15:00,11.33,11.3,1,-7.85
 15/12/2018 17:30:00,11.29,11.3,1,-7.83
 15/12/2018 17:45:00,11.32,11.3,1,-7.77
 15/12/2018 18:00:00,11.35,11.3,1,-7.71
 15/12/2018 18:15:00,11.4,11.3,1,-7.58
 15/12/2018 18:30:00,11.3,11.3,1,-7.53
 15/12/2018 18:45:00,11.25,11.3,1,-7.35
 15/12/2018 19:00:00,11.19,11.3,1,-7.17
 15/12/2018 19:15:00,11.22,11.3,1,-6.93
 15/12/2018 19:30:00,11.27,11.3,1,-6.84
 15/12/2018 19:45:00,11.3,11.3,1,-6.7
 15/12/2018 20:00:00,11.27,11.3,1,-6.53
 15/12/2018 20:15:00,11.28,11.3,1,-6.29
 15/12/2018 20:30:00,11.33,11.3,1,-6.1
 15/12/2018 20:45:00,11.36,11.3,1,-5.92
 15/12/2018 21:00:00,11.38,11.3,1,-5.83
 15/12/2018 21:15:00,11.28,11.3,1,-5.55
 15/12/2018 21:30:00,11.28,11.3,1,-5.35
 15/12/2018 21:45:00,11.28,11.3,1,-5.19
 15/12/2018 22:00:00,11.27,11.3,1,-5.08
 15/12/2018 22:15:00,11.24,11.3,1,-4.89
 15/12/2018 22:30:00,11.26,11.3,1,-4.66
 15/12/2018 22:45:00,11.28,11.3,1,-4.52
 15/12/2018 23:00:00,11.3,11.3,1,-4.43
 15/12/2018 23:15:00,11.29,11.3,1,-4.45
 15/12/2018 23:30:00,11.31,11.3,1,-4.32
 15/12/2018 23:45:00,11.21,11.3,1,-4.32
 16/12/2018 00:00:00,11.18,11.3,1,-4.34
 16/12/2018 00:15:00,11.16,11.3,1,-4.77
 16/12/2018 00:30:00,11.15,11.3,1,-4.89
 16/12/2018 00:45:00,11.15,11.3,1,-4.91
 16/12/2018 01:00:00,11.28,11.3,1,-4.99
 16/12/2018 01:15:00,11.32,11.3,1,-5.02
 16/12/2018 01:30:00,11.32,11.3,1,-4.99
 16/12/2018 01:45:00,11.36,11.3,1,-4.84
 16/12/2018 02:00:00,11.38,11.3,1,-4.76
 16/12/2018 02:15:00,11.34,11.3,1,-4.71
 16/12/2018 02:30:00,11.35,11.3,1,-4.62
 16/12/2018 02:45:00,11.38,11.3,1,-4.61
 16/12/2018 03:00:00,11.38,11.3,1,-4.49
 16/12/2018 03:15:00,11.37,11.3,1,-4.41
 16/12/2018 03:30:00,11.35,11.3,1,-4.25
 16/12/2018 03:45:00,11.3,11.3,1,-4.19
 16/12/2018 04:00:00,11.28,11.3,1,-4.12
 16/12/2018 04:15:00,11.29,11.3,1,-4.1
 16/12/2018 04:30:00,11.31,11.3,1,-4.06
 16/12/2018 04:45:00,11.29,11.3,1,-4.08
 16/12/2018 05:00:00,11.29,11.3,1,-4.01
 16/12/2018 05:15:00,11.3,11.3,1,-3.99
 16/12/2018 05:30:00,11.29,11.3,1,-3.98
 16/12/2018 05:45:00,11.29,11.3,1,-3.94
 16/12/2018 06:00:00,11.27,11.3,1,-3.93
 16/12/2018 06:15:00,11.23,11.3,1,-4.05
 16/12/2018 06:30:00,11.29,11.3,1,-4.15
 16/12/2018 06:45:00,11.29,11.3,1,-4.22
 16/12/2018 07:00:00,11.26,11.3,1,-4.31
 16/12/2018 07:15:00,11.24,11.3,1,-4.33
 16/12/2018 07:30:00,11.19,11.3,1,-4.36
 16/12/2018 07:45:00,11.17,11.3,1,-4.5
 16/12/2018 08:00:00,11.19,11.3,1,-4.74
 16/12/2018 08:15:00,11.19,11.3,1,-4.87
 16/12/2018 08:30:00,11.25,11.3,1,-5.05
 16/12/2018 08:45:00,11.26,11.3,1,-5.11
 16/12/2018 09:00:00,11.22,11.3,1,-5.34
 16/12/2018 09:15:00,11.2,11.3,1,-5.55
 16/12/2018 09:30:00,11.17,11.3,1,-5.68
 16/12/2018 09:45:00,11.19,11.3,1,-5.81
 16/12/2018 10:00:00,11.18,11.3,1,-5.88
 16/12/2018 10:15:00,11.2,11.3,1,-6.03
 16/12/2018 10:30:00,11.26,11.3,1,-6.12
 16/12/2018 10:45:00,11.29,11.3,1,-5.97
 16/12/2018 11:00:00,11.23,11.3,1,-5.98
 16/12/2018 11:15:00,11.21,11.3,1,-6.08
 16/12/2018 11:30:00,11.27,11.3,1,-6.25
 16/12/2018 11:45:00,11.26,11.3,1,-6.23
 16/12/2018 12:00:00,11.26,11.3,1,-6.41
 16/12/2018 12:15:00,11.27,11.3,1,-6.55
 16/12/2018 12:30:00,11.24,11.3,1,-6.55
 16/12/2018 12:45:00,11.24,11.3,1,-6.54
 16/12/2018 13:00:00,11.23,11.3,1,-6.59
 16/12/2018 13:15:00,11.28,11.3,1,-6.76
 16/12/2018 13:30:00,11.29,11.3,1,-6.74
 16/12/2018 13:45:00,11.31,11.3,1,-6.64
 16/12/2018 14:00:00,11.36,11.3,1,-6.71
 16/12/2018 14:15:00,11.37,11.3,1,-6.7
 16/12/2018 14:30:00,11.37,11.3,1,-6.71
 16/12/2018 14:45:00,11.34,11.3,1,-6.69
 16/12/2018 15:00:00,11.35,11.3,1,-6.76
 16/12/2018 15:15:00,11.36,11.3,1,-6.66
 16/12/2018 15:30:00,11.29,11.3,1,-6.7
 16/12/2018 15:45:00,11.2,11.3,1,-6.72
 16/12/2018 16:00:00,11.24,11.3,1,-6.88
 16/12/2018 16:15:00,11.23,11.3,1,-7.07
 16/12/2018 16:30:00,11.2,11.3,1,-7.22
 16/12/2018 16:45:00,11.17,11.3,1,-7.44
 16/12/2018 17:00:00,11.2,11.3,1,-7.52
 16/12/2018 17:15:00,11.21,11.3,1,-7.4
 16/12/2018 17:30:00,11.25,11.3,1,-7.29
 16/12/2018 17:45:00,11.29,11.3,1,-7.16
 16/12/2018 18:00:00,11.33,11.3,1,-7.04
 16/12/2018 18:15:00,11.35,11.3,1,-6.96
 16/12/2018 18:30:00,11.39,11.3,1,-6.91
 16/12/2018 18:45:00,11.4,11.3,1,-6.71
 16/12/2018 19:00:00,11.39,11.3,1,-6.66
 16/12/2018 19:15:00,11.36,11.3,1,-6.56
 16/12/2018 19:30:00,11.33,11.3,1,-6.52
 16/12/2018 19:45:00,11.33,11.3,1,-6.43
 16/12/2018 20:00:00,11.33,11.3,1,-6.25
 16/12/2018 20:15:00,11.33,11.3,1,-6.23
 16/12/2018 20:30:00,11.37,11.3,1,-6.06
 16/12/2018 20:45:00,11.4,11.3,1,-5.97
 16/12/2018 21:00:00,11.35,11.3,1,-5.78
 16/12/2018 21:15:00,11.35,11.3,1,-5.62
 16/12/2018 21:30:00,11.38,11.3,1,-5.48
 16/12/2018 21:45:00,11.33,11.3,1,-5.22
 16/12/2018 22:00:00,11.32,11.3,1,-5.11
 16/12/2018 22:15:00,11.31,11.3,1,-4.94
 16/12/2018 22:30:00,11.3,11.3,1,-4.8
 16/12/2018 22:45:00,11.32,11.3,1,-4.65
 16/12/2018 23:00:00,11.37,11.3,1,-4.52
 16/12/2018 23:15:00,11.39,11.3,1,-4.55
 16/12/2018 23:30:00,11.34,11.3,1,-4.49
 16/12/2018 23:45:00,11.32,11.3,1,-4.44
 17/12/2018 00:00:00,11.32,11.3,1,-4.48
 17/12/2018 00:00:00,11.32,11.3,1,-4.48
 17/12/2018 00:15:00,11.23,11.3,1,-4.81
 17/12/2018 00:30:00,11.22,11.3,1,-4.98
 17/12/2018 00:45:00,11.19,11.3,1,-4.92
 17/12/2018 01:00:00,11.2,11.3,1,-4.96
 17/12/2018 01:15:00,11.22,11.3,1,-4.92
 17/12/2018 01:30:00,11.23,11.3,1,-4.92
 17/12/2018 01:45:00,11.25,11.3,1,-4.79
 17/12/2018 02:00:00,11.25,11.3,1,-4.68
 17/12/2018 02:15:00,11.23,11.3,1,-4.68
 17/12/2018 02:30:00,11.26,11.3,1,-4.69
 17/12/2018 02:45:00,11.25,11.3,1,-4.59
 17/12/2018 03:00:00,11.28,11.3,1,-4.57
 17/12/2018 03:15:00,11.29,11.3,1,-4.53
 17/12/2018 03:30:00,11.32,11.3,1,-4.5
 17/12/2018 03:45:00,11.32,11.3,1,-4.54
 17/12/2018 04:00:00,11.33,11.3,1,-4.57
 17/12/2018 04:15:00,11.34,11.3,1,-4.53
 17/12/2018 04:30:00,11.38,11.3,1,-4.48
 17/12/2018 04:45:00,11.39,11.3,1,-4.42
 17/12/2018 05:00:00,11.39,11.3,1,-4.4
 17/12/2018 05:15:00,11.4,11.3,1,-4.42
 17/12/2018 05:30:00,11.34,11.3,1,-4.43
 17/12/2018 05:45:00,11.26,11.3,1,-4.53
 17/12/2018 06:00:00,11.25,11.3,1,-4.72
 17/12/2018 06:15:00,11.2,11.3,1,-5.01
 17/12/2018 06:30:00,11.19,11.3,1,-5.38
 17/12/2018 06:45:00,11.22,11.3,1,-5.75
 17/12/2018 07:00:00,11.28,11.3,1,-6.0
 17/12/2018 07:15:00,11.29,11.3,1,-6.34
 17/12/2018 07:30:00,11.25,11.3,1,-6.44
 17/12/2018 07:45:00,11.26,11.3,1,-6.63
 17/12/2018 08:00:00,11.24,11.3,1,-6.74
 17/12/2018 08:15:00,11.2,11.3,1,-6.84
 17/12/2018 08:30:00,11.2,11.3,1,-6.81
 17/12/2018 08:45:00,11.2,11.3,1,-6.82
 17/12/2018 09:00:00,11.19,11.3,1,-6.86
 17/12/2018 09:15:00,11.2,11.3,1,-6.99
 17/12/2018 09:30:00,11.19,11.3,1,-7.09
 17/12/2018 09:45:00,11.22,11.3,1,-6.9
 17/12/2018 10:00:00,11.26,11.3,1,-6.85
 17/12/2018 10:15:00,11.33,11.3,1,-6.66
 17/12/2018 10:30:00,11.33,11.3,1,-6.48
 17/12/2018 10:45:00,11.38,11.3,1,-5.99
 17/12/2018 11:00:00,11.35,11.3,1,-5.95
 17/12/2018 11:15:00,11.36,11.3,1,-5.84
 17/12/2018 11:30:00,11.36,11.3,1,-5.63
 17/12/2018 11:45:00,11.34,11.3,1,-6.12
 17/12/2018 12:00:00,11.34,11.3,1,-6.06
 17/12/2018 12:15:00,11.37,11.3,1,-5.17
 17/12/2018 12:30:00,11.39,11.3,1,-4.58
 17/12/2018 12:45:00,11.37,11.3,1,-4.9
 17/12/2018 13:00:00,11.34,11.3,1,-5.08
 17/12/2018 13:15:00,11.32,11.3,1,-6.11
 17/12/2018 13:30:00,11.31,11.3,1,-6.5
 17/12/2018 13:45:00,11.3,11.3,1,-6.62
 17/12/2018 14:00:00,11.29,11.3,1,-6.75
 17/12/2018 14:15:00,11.29,11.3,1,-6.7
 17/12/2018 14:30:00,11.28,11.3,1,-6.78
 17/12/2018 14:45:00,11.27,11.3,1,-6.77
 17/12/2018 15:00:00,11.25,11.3,1,-6.86
 17/12/2018 15:15:00,11.25,11.3,1,-7.01
 17/12/2018 15:30:00,11.22,11.3,1,-7.1
 17/12/2018 15:45:00,11.21,11.3,1,-7.24
 17/12/2018 16:00:00,11.22,11.3,1,-7.45
 17/12/2018 16:15:00,11.22,11.3,1,-7.72
 17/12/2018 16:30:00,11.19,11.3,1,-7.85
 17/12/2018 16:45:00,11.21,11.3,1,-7.97
 17/12/2018 17:00:00,11.18,11.3,1,-8.12
 17/12/2018 17:15:00,11.18,11.3,1,-8.2
 17/12/2018 17:30:00,11.2,11.3,1,-8.22
 17/12/2018 17:45:00,11.25,11.3,1,-8.2
 17/12/2018 18:00:00,11.24,11.3,1,-8.06
 17/12/2018 18:15:00,11.27,11.3,1,-7.83
 17/12/2018 18:30:00,11.32,11.3,1,-7.64
 17/12/2018 18:45:00,11.3,11.3,1,-7.61
 17/12/2018 19:00:00,11.32,11.3,1,-7.44
 17/12/2018 19:15:00,11.32,11.3,1,-7.32
 17/12/2018 19:30:00,11.32,11.3,1,-7.15
 17/12/2018 19:45:00,11.29,11.3,1,-6.94
 17/12/2018 20:00:00,11.27,11.3,1,-6.85
 17/12/2018 20:15:00,11.24,11.3,1,-6.77
 17/12/2018 20:30:00,11.27,11.3,1,-6.65
 17/12/2018 20:45:00,11.27,11.3,1,-6.52
 17/12/2018 21:00:00,11.22,11.3,1,-6.27
 17/12/2018 21:15:00,11.28,11.3,1,-6.1
 17/12/2018 21:30:00,11.26,11.3,1,-5.89
 17/12/2018 21:45:00,11.3,11.3,1,-5.77
 17/12/2018 22:00:00,11.35,11.3,1,-5.61
 17/12/2018 22:15:00,11.33,11.3,1,-5.34
 17/12/2018 22:30:00,11.26,11.3,1,-5.12
 17/12/2018 22:45:00,11.32,11.3,1,-4.92
 17/12/2018 23:00:00,11.35,11.3,1,-4.74
 17/12/2018 23:15:00,11.28,11.3,1,-4.77
 17/12/2018 23:30:00,11.33,11.3,1,-4.6
 17/12/2018 23:45:00,11.28,11.3,1,-4.47
 18/12/2018 00:00:00,11.28,11.3,1,-4.52
 18/12/2018 00:15:00,11.2,11.3,1,-4.95
 18/12/2018 00:30:00,11.26,11.3,1,-5.04
 18/12/2018 00:45:00,11.22,11.3,1,-5.09
 18/12/2018 01:00:00,11.24,11.3,1,-5.07
 18/12/2018 01:15:00,11.35,11.3,1,-5.09
 18/12/2018 01:30:00,11.35,11.3,1,-5.03
 18/12/2018 01:45:00,11.33,11.3,1,-4.89
 18/12/2018 02:00:00,11.33,11.3,1,-4.76
 18/12/2018 02:15:00,11.31,11.3,1,-4.77
 18/12/2018 02:30:00,11.33,11.3,1,-4.7
 18/12/2018 02:45:00,11.28,11.3,1,-4.59
 18/12/2018 03:00:00,11.29,11.3,1,-4.57
 18/12/2018 03:15:00,11.26,11.3,1,-4.47
 18/12/2018 03:30:00,11.3,11.3,1,-4.46
 18/12/2018 03:45:00,11.29,11.3,1,-4.38
 18/12/2018 04:00:00,11.27,11.3,1,-4.34
 18/12/2018 04:15:00,11.23,11.3,1,-4.33
 18/12/2018 04:30:00,11.24,11.3,1,-4.23
 18/12/2018 04:45:00,11.23,11.3,1,-4.29
 18/12/2018 05:00:00,11.24,11.3,1,-4.35
 18/12/2018 05:15:00,11.24,11.3,1,-4.44
 18/12/2018 05:30:00,11.22,11.3,1,-4.44
 18/12/2018 05:45:00,11.21,11.3,1,-4.56
 18/12/2018 06:00:00,11.26,11.3,1,-4.79
 18/12/2018 06:15:00,11.27,11.3,1,-5.15
 18/12/2018 06:30:00,11.29,11.3,1,-5.47
 18/12/2018 06:45:00,11.24,11.3,1,-5.67
 18/12/2018 07:00:00,11.2,11.3,1,-5.84
 18/12/2018 07:15:00,11.22,11.3,1,-6.15
 18/12/2018 07:30:00,11.2,11.3,1,-6.3
 18/12/2018 07:45:00,11.24,11.3,1,-6.26
 18/12/2018 08:00:00,11.2,11.3,1,-6.46
 18/12/2018 08:15:00,11.15,11.3,1,-6.66
 18/12/2018 08:30:00,11.15,11.3,1,-6.96
 18/12/2018 08:45:00,11.2,11.3,1,-7.9
 18/12/2018 09:00:00,11.24,11.3,1,-8.16
 18/12/2018 09:15:00,11.26,11.3,1,-8.29
 18/12/2018 09:30:00,11.27,11.3,1,-8.27
 18/12/2018 09:45:00,11.3,11.3,1,-8.27
 18/12/2018 10:00:00,11.32,11.3,1,-8.45
 18/12/2018 10:15:00,11.34,11.3,1,-8.52
 18/12/2018 10:30:00,11.36,11.3,1,-8.4
 18/12/2018 10:45:00,11.36,11.3,1,-8.4
 18/12/2018 11:00:00,11.34,11.3,1,-8.44
 18/12/2018 11:15:00,11.31,11.3,1,-8.59
 18/12/2018 11:30:00,11.3,11.3,1,-8.66
 18/12/2018 11:45:00,11.27,11.3,1,-8.74
 18/12/2018 12:00:00,11.37,11.3,1,-8.84
 18/12/2018 12:15:00,11.4,11.3,1,-8.82
 18/12/2018 12:30:00,11.39,11.3,1,-8.88
 18/12/2018 12:45:00,11.39,11.3,1,-9.04
 18/12/2018 13:00:00,11.38,11.3,1,-9.03
 18/12/2018 13:15:00,11.4,11.3,1,-9.06
 18/12/2018 13:30:00,11.34,11.3,1,-8.9
 18/12/2018 13:45:00,11.21,11.3,1,-8.71
 18/12/2018 14:00:00,11.2,11.3,1,-8.68
 18/12/2018 14:15:00,11.22,11.3,1,-8.55
 18/12/2018 14:30:00,11.26,11.3,1,-8.53
 18/12/2018 14:45:00,11.26,11.3,1,-8.49
 18/12/2018 15:00:00,11.27,11.3,1,-8.45
 18/12/2018 15:15:00,11.29,11.3,1,-8.08
 18/12/2018 15:30:00,11.23,11.3,1,-7.67
 18/12/2018 15:45:00,11.22,11.3,1,-7.5
 18/12/2018 16:00:00,11.17,11.3,1,-7.7
 18/12/2018 16:15:00,11.19,11.3,1,-8.02
 18/12/2018 16:30:00,11.24,11.3,1,-8.18
 18/12/2018 16:45:00,11.24,11.3,1,-8.29
 18/12/2018 17:00:00,11.27,11.3,1,-8.37
 18/12/2018 17:15:00,11.27,11.3,1,-8.35
 18/12/2018 17:30:00,11.27,11.3,1,-8.31
 18/12/2018 17:45:00,11.29,11.3,1,-8.3
 18/12/2018 18:00:00,11.35,11.3,1,-8.19
 18/12/2018 18:15:00,11.38,11.3,1,-7.87
 18/12/2018 18:30:00,11.38,11.3,1,-7.67
 18/12/2018 18:45:00,11.35,11.3,1,-7.62
 18/12/2018 19:00:00,11.35,11.3,1,-7.49
 18/12/2018 19:15:00,11.31,11.3,1,-7.38
 18/12/2018 19:30:00,11.32,11.3,1,-7.3
 18/12/2018 19:45:00,11.25,11.3,1,-7.1
 18/12/2018 20:00:00,11.3,11.3,1,-7.03
 18/12/2018 20:15:00,11.3,11.3,1,-6.94
 18/12/2018 20:30:00,11.35,11.3,1,-6.72
 18/12/2018 20:45:00,11.34,11.3,1,-6.56
 18/12/2018 21:00:00,11.32,11.3,1,-6.42
 18/12/2018 21:15:00,11.32,11.3,1,-6.31
 18/12/2018 21:30:00,11.32,11.3,1,-6.19
 18/12/2018 21:45:00,11.32,11.3,1,-5.98
 18/12/2018 22:00:00,11.29,11.3,1,-5.71
 18/12/2018 22:15:00,11.27,11.3,1,-5.5
 18/12/2018 22:30:00,11.32,11.3,1,-5.32
 18/12/2018 22:45:00,11.39,11.3,1,-5.1
 18/12/2018 23:00:00,11.34,11.3,1,-4.93
 18/12/2018 23:15:00,11.3,11.3,1,-4.96
 18/12/2018 23:30:00,11.32,11.3,1,-4.75
 18/12/2018 23:45:00,11.32,11.3,1,-4.68
 19/12/2018 00:00:00,11.33,11.3,1,-4.7
 19/12/2018 00:15:00,11.24,11.3,1,-5.1
 19/12/2018 00:30:00,11.23,11.3,1,-5.22
 19/12/2018 00:45:00,11.19,11.3,1,-5.26
 19/12/2018 01:00:00,11.19,11.3,1,-5.23
 19/12/2018 01:15:00,11.24,11.3,1,-5.23
 19/12/2018 01:30:00,11.25,11.3,1,-5.18
 19/12/2018 01:45:00,11.28,11.3,1,-5.03
 19/12/2018 02:00:00,11.28,11.3,1,-4.98
 19/12/2018 02:15:00,11.29,11.3,1,-4.85
 19/12/2018 02:30:00,11.31,11.3,1,-4.8
 19/12/2018 02:45:00,11.31,11.3,1,-4.8
 19/12/2018 03:00:00,11.27,11.3,1,-4.7
 19/12/2018 03:15:00,11.26,11.3,1,-4.59
 19/12/2018 03:30:00,11.27,11.3,1,-4.52
 19/12/2018 03:45:00,11.29,11.3,1,-4.51
 19/12/2018 04:00:00,11.3,11.3,1,-4.48
 19/12/2018 04:15:00,11.3,11.3,1,-4.49
 19/12/2018 04:30:00,11.31,11.3,1,-4.49
 19/12/2018 04:45:00,11.3,11.3,1,-4.48
 19/12/2018 05:00:00,11.29,11.3,1,-4.47
 19/12/2018 05:15:00,11.26,11.3,1,-4.47
 19/12/2018 05:30:00,11.28,11.3,1,-4.46
 19/12/2018 05:45:00,11.22,11.3,1,-4.6
 19/12/2018 06:00:00,11.21,11.3,1,-4.77
 19/12/2018 06:15:00,11.3,11.3,1,-5.18
 19/12/2018 06:30:00,11.27,11.3,1,-5.52
 19/12/2018 06:45:00,11.22,11.3,1,-5.82
 19/12/2018 07:00:00,11.21,11.3,1,-5.99
 19/12/2018 07:15:00,11.23,11.3,1,-6.16
 19/12/2018 07:30:00,11.23,11.3,1,-6.35
 19/12/2018 07:45:00,11.21,11.3,1,-6.47
 19/12/2018 08:00:00,11.22,11.3,1,-6.57
 19/12/2018 08:15:00,11.2,11.3,1,-6.67
 19/12/2018 08:30:00,11.2,11.3,1,-6.67
 19/12/2018 08:45:00,11.2,11.3,1,-6.64
 19/12/2018 09:00:00,11.21,11.3,1,-6.66
 19/12/2018 09:15:00,11.2,11.3,1,-6.84
 19/12/2018 09:30:00,11.18,11.3,1,-7.06
 19/12/2018 09:45:00,11.19,11.3,1,-7.1
 19/12/2018 10:00:00,11.24,11.3,1,-6.66
 19/12/2018 10:15:00,11.24,11.3,1,-6.74
 19/12/2018 10:30:00,11.26,11.3,1,-6.65
 19/12/2018 10:45:00,11.27,11.3,1,-6.06
 19/12/2018 11:00:00,11.28,11.3,1,-5.75
 19/12/2018 11:15:00,11.28,11.3,1,-5.39
 19/12/2018 11:30:00,11.29,11.3,1,-5.1
 19/12/2018 11:45:00,11.3,11.3,1,-4.97
 19/12/2018 12:00:00,11.29,11.3,1,-5.65
 19/12/2018 12:15:00,11.31,11.3,1,-5.13
 19/12/2018 12:30:00,11.32,11.3,1,-4.7
 19/12/2018 12:45:00,11.3,11.3,1,-5.04
 19/12/2018 13:00:00,11.27,11.3,1,-5.78
 19/12/2018 13:15:00,11.27,11.3,1,-5.89
 19/12/2018 13:30:00,11.28,11.3,1,-5.57
 19/12/2018 13:45:00,11.3,11.3,1,-5.48
 19/12/2018 14:00:00,11.3,11.3,1,-5.22
 19/12/2018 14:15:00,11.26,11.3,1,-5.75
 19/12/2018 14:30:00,11.23,11.3,1,-6.07
 19/12/2018 14:45:00,11.21,11.3,1,-6.11
 19/12/2018 15:00:00,11.21,11.3,1,-6.09
 19/12/2018 15:15:00,11.25,11.3,1,-6.43
 19/12/2018 15:30:00,11.23,11.3,1,-6.63
 19/12/2018 15:45:00,11.24,11.3,1,-6.91
 19/12/2018 16:00:00,11.26,11.3,1,-7.22
 19/12/2018 16:15:00,11.3,11.3,1,-7.47
 19/12/2018 16:30:00,11.23,11.3,1,-7.77
 19/12/2018 16:45:00,11.24,11.3,1,-7.98
 19/12/2018 17:00:00,11.21,11.3,1,-8.02
 19/12/2018 17:15:00,11.2,11.3,1,-8.08
 19/12/2018 17:30:00,11.21,11.3,1,-8.12
 19/12/2018 17:45:00,11.22,11.3,1,-8.14
 19/12/2018 18:00:00,11.26,11.3,1,-8.04
 19/12/2018 18:15:00,11.28,11.3,1,-7.76
 19/12/2018 18:30:00,11.32,11.3,1,-7.51
 19/12/2018 18:45:00,11.33,11.3,1,-7.44
 19/12/2018 19:00:00,11.3,11.3,1,-7.43
 19/12/2018 19:15:00,11.3,11.3,1,-7.33
 19/12/2018 19:30:00,11.3,11.3,1,-7.17
 19/12/2018 19:45:00,11.35,11.3,1,-7.04
 19/12/2018 20:00:00,11.36,11.3,1,-6.91
 19/12/2018 20:15:00,11.34,11.3,1,-6.81
 19/12/2018 20:30:00,11.34,11.3,1,-6.74
 19/12/2018 20:45:00,11.34,11.3,1,-6.55
 19/12/2018 21:00:00,11.35,11.3,1,-6.42
 19/12/2018 21:15:00,11.32,11.3,1,-6.25
 19/12/2018 21:30:00,11.32,11.3,1,-6.07
 19/12/2018 21:45:00,11.38,11.3,1,-5.98
 19/12/2018 22:00:00,11.37,11.3,1,-5.75
 19/12/2018 22:15:00,11.35,11.3,1,-5.54
 19/12/2018 22:30:00,11.34,11.3,1,-5.31
 19/12/2018 22:45:00,11.36,11.3,1,-5.07
 19/12/2018 23:00:00,11.4,11.3,1,-4.85
 19/12/2018 23:15:00,11.39,11.3,1,-4.86
 19/12/2018 23:30:00,11.36,11.3,1,-4.74
 19/12/2018 23:45:00,11.32,11.3,1,-4.67
 20/12/2018 00:00:00,11.34,11.3,1,-4.69
 20/12/2018 00:15:00,11.23,11.3,1,-5.02
 20/12/2018 00:30:00,11.2,11.3,1,-5.12
 20/12/2018 00:45:00,11.17,11.3,1,-5.09
 20/12/2018 01:00:00,11.17,11.3,1,-5.07
 20/12/2018 01:15:00,11.2,11.3,1,-5.1
 20/12/2018 01:30:00,11.22,11.3,1,-5.02
 20/12/2018 01:45:00,11.26,11.3,1,-4.95
 20/12/2018 02:00:00,11.29,11.3,1,-4.82
 20/12/2018 02:15:00,11.28,11.3,1,-4.75
 20/12/2018 02:30:00,11.28,11.3,1,-4.72
 20/12/2018 02:45:00,11.3,11.3,1,-4.68
 20/12/2018 03:00:00,11.33,11.3,1,-4.62
 20/12/2018 03:15:00,11.34,11.3,1,-4.58
 20/12/2018 03:30:00,11.36,11.3,1,-4.47
 20/12/2018 03:45:00,11.32,11.3,1,-4.39
 20/12/2018 04:00:00,11.26,11.3,1,-4.35
 20/12/2018 04:15:00,11.26,11.3,1,-4.35
 20/12/2018 04:30:00,11.26,11.3,1,-4.27
 20/12/2018 04:45:00,11.27,11.3,1,-4.26
 20/12/2018 05:00:00,11.28,11.3,1,-4.24
 20/12/2018 05:15:00,11.23,11.3,1,-4.33
 20/12/2018 05:30:00,11.24,11.3,1,-4.44
 20/12/2018 05:45:00,11.27,11.3,1,-4.52
 20/12/2018 06:00:00,11.28,11.3,1,-4.65
 20/12/2018 06:15:00,11.23,11.3,1,-5.01
 20/12/2018 06:30:00,11.21,11.3,1,-5.31
 20/12/2018 06:45:00,11.22,11.3,1,-5.67
 20/12/2018 07:00:00,11.2,11.3,1,-5.91
 20/12/2018 07:15:00,11.23,11.3,1,-6.12
 20/12/2018 07:30:00,11.21,11.3,1,-6.32
 20/12/2018 07:45:00,11.22,11.3,1,-6.34
 20/12/2018 08:00:00,11.27,11.3,1,-6.6
 20/12/2018 08:15:00,11.26,11.3,1,-6.64
 20/12/2018 08:30:00,11.27,11.3,1,-6.74
 20/12/2018 08:45:00,11.24,11.3,1,-6.73
 20/12/2018 09:00:00,11.27,11.3,1,-6.83
 20/12/2018 09:15:00,11.26,11.3,1,-6.93
 20/12/2018 09:30:00,11.31,11.3,1,-6.45
 20/12/2018 09:45:00,11.32,11.3,1,-6.58
 20/12/2018 10:00:00,11.35,11.3,1,-6.53
 20/12/2018 10:15:00,11.37,11.3,1,-6.82
 20/12/2018 10:30:00,11.26,11.3,1,-6.42
 20/12/2018 10:45:00,11.27,11.3,1,-5.86
 20/12/2018 11:00:00,11.28,11.3,1,-6.22
 20/12/2018 11:15:00,11.3,11.3,1,-5.72
 20/12/2018 11:30:00,11.29,11.3,1,-5.95
 20/12/2018 11:45:00,11.3,11.3,1,-6.19
 20/12/2018 12:00:00,11.27,11.3,1,-6.58
 20/12/2018 12:15:00,11.28,11.3,1,-6.63
 20/12/2018 12:30:00,11.31,11.3,1,-5.9
 20/12/2018 12:45:00,11.24,11.3,1,-6.54
 20/12/2018 13:00:00,11.23,11.3,1,-6.83
 20/12/2018 13:15:00,11.27,11.3,1,-6.25
 20/12/2018 13:30:00,11.25,11.3,1,-6.71
 20/12/2018 13:45:00,11.26,11.3,1,-6.61
 20/12/2018 14:00:00,11.24,11.3,1,-6.61
 20/12/2018 14:15:00,11.26,11.3,1,-6.25
 20/12/2018 14:30:00,11.27,11.3,1,-5.96
 20/12/2018 14:45:00,11.25,11.3,1,-6.28
 20/12/2018 15:00:00,11.23,11.3,1,-6.53
 20/12/2018 15:15:00,11.28,11.3,1,-6.63
 20/12/2018 15:30:00,11.3,11.3,1,-6.78
 20/12/2018 15:45:00,11.29,11.3,1,-6.97
 20/12/2018 16:00:00,11.27,11.3,1,-7.1
 20/12/2018 16:15:00,11.27,11.3,1,-7.3
 20/12/2018 16:30:00,11.21,11.3,1,-7.58
 20/12/2018 16:45:00,11.21,11.3,1,-7.82
 20/12/2018 17:00:00,11.23,11.3,1,-7.93
 20/12/2018 17:15:00,11.22,11.3,1,-8.04
 20/12/2018 17:30:00,11.23,11.3,1,-8.11
 20/12/2018 17:45:00,11.25,11.3,1,-8.11
 20/12/2018 18:00:00,11.28,11.3,1,-8.0
 20/12/2018 18:15:00,11.3,11.3,1,-7.89
 20/12/2018 18:30:00,11.34,11.3,1,-7.82
 20/12/2018 18:45:00,11.32,11.3,1,-7.81
 20/12/2018 19:00:00,11.35,11.3,1,-7.71
 20/12/2018 19:15:00,11.38,11.3,1,-7.64
 20/12/2018 19:30:00,11.4,11.3,1,-7.55
 20/12/2018 19:45:00,11.39,11.3,1,-7.45
 20/12/2018 20:00:00,11.3,11.3,1,-7.3
 20/12/2018 20:15:00,11.31,11.3,1,-7.05
 20/12/2018 20:30:00,11.34,11.3,1,-6.87
 20/12/2018 20:45:00,11.37,11.3,1,-6.65
 20/12/2018 21:00:00,11.33,11.3,1,-6.36
 20/12/2018 21:15:00,11.35,11.3,1,-6.16
 20/12/2018 21:30:00,11.35,11.3,1,-6.03
 20/12/2018 21:45:00,11.33,11.3,1,-5.8
 20/12/2018 22:00:00,11.34,11.3,1,-5.65
 20/12/2018 22:15:00,11.36,11.3,1,-5.43
 20/12/2018 22:30:00,11.38,11.3,1,-5.12
 20/12/2018 22:45:00,11.36,11.3,1,-4.9
 20/12/2018 23:00:00,11.38,11.3,1,-4.72
 20/12/2018 23:15:00,11.34,11.3,1,-4.73
 20/12/2018 23:30:00,11.38,11.3,1,-4.58
 20/12/2018 23:45:00,11.4,11.3,1,-4.57
 21/12/2018 00:00:00,11.41,11.3,1,-4.52
 21/12/2018 00:15:00,11.32,11.3,1,-4.89
 21/12/2018 00:30:00,11.32,11.3,1,-4.97
 21/12/2018 00:45:00,11.35,11.3,1,-5.01
 21/12/2018 01:00:00,11.35,11.3,1,-4.98
 21/12/2018 01:15:00,11.36,11.3,1,-5.07
 21/12/2018 01:30:00,11.37,11.3,1,-4.97
 21/12/2018 01:45:00,11.39,11.3,1,-4.83
 21/12/2018 02:00:00,11.35,11.3,1,-4.71
 21/12/2018 02:15:00,11.31,11.3,1,-4.64
 21/12/2018 02:30:00,11.32,11.3,1,-4.54
 21/12/2018 02:45:00,11.33,11.3,1,-4.52
 21/12/2018 03:00:00,11.33,11.3,1,-4.5
 21/12/2018 03:15:00,11.31,11.3,1,-4.4
 21/12/2018 03:30:00,11.33,11.3,1,-4.3
 21/12/2018 03:45:00,11.34,11.3,1,-4.22
 21/12/2018 04:00:00,11.37,11.3,1,-4.22
 21/12/2018 04:15:00,11.37,11.3,1,-4.2
 21/12/2018 04:30:00,11.39,11.3,1,-4.14
 21/12/2018 04:45:00,11.38,11.3,1,-4.18
 21/12/2018 05:00:00,11.37,11.3,1,-4.16
 21/12/2018 05:15:00,11.34,11.3,1,-4.18
 21/12/2018 05:30:00,11.34,11.3,1,-4.25
 21/12/2018 05:45:00,11.3,11.3,1,-4.37
 21/12/2018 06:00:00,11.28,11.3,1,-4.52
 21/12/2018 06:15:00,11.28,11.3,1,-4.94
 21/12/2018 06:30:00,11.23,11.3,1,-5.19
 21/12/2018 06:45:00,11.19,11.3,1,-5.31
 21/12/2018 07:00:00,11.25,11.3,1,-5.52
 21/12/2018 07:15:00,11.26,11.3,1,-5.73
 21/12/2018 07:30:00,11.26,11.3,1,-5.98
 21/12/2018 07:45:00,11.26,11.3,1,-6.13
 21/12/2018 08:00:00,11.23,11.3,1,-6.28
 21/12/2018 08:15:00,11.22,11.3,1,-6.35
 21/12/2018 08:30:00,11.22,11.3,1,-6.41
 21/12/2018 08:45:00,11.2,11.3,1,-6.48
 21/12/2018 09:00:00,11.21,11.3,1,-6.57
 21/12/2018 09:15:00,11.19,11.3,1,-6.85
 21/12/2018 09:30:00,11.19,11.3,1,-6.88
 21/12/2018 09:45:00,11.26,11.3,1,-6.92
 21/12/2018 10:00:00,11.27,11.3,1,-6.91
 21/12/2018 10:15:00,11.31,11.3,1,-6.71
 21/12/2018 10:30:00,11.35,11.3,1,-6.26
 21/12/2018 10:45:00,11.37,11.3,1,-6.16
 21/12/2018 11:00:00,11.39,11.3,1,-6.03
 21/12/2018 11:15:00,11.39,11.3,1,-5.65
 21/12/2018 11:30:00,11.35,11.3,1,-5.89
 21/12/2018 11:45:00,11.38,11.3,1,-5.73
 21/12/2018 12:00:00,11.4,11.3,1,-5.54
 21/12/2018 12:15:00,11.4,11.3,1,-5.46
 21/12/2018 12:30:00,11.34,11.3,1,-4.8
 21/12/2018 12:45:00,11.27,11.3,1,-5.83
 21/12/2018 13:00:00,11.29,11.3,1,-5.55
 21/12/2018 13:15:00,11.25,11.3,1,-5.69
 21/12/2018 13:30:00,11.25,11.3,1,-5.83
 21/12/2018 13:45:00,11.23,11.3,1,-5.84
 21/12/2018 14:00:00,11.25,11.3,1,-5.89
 21/12/2018 14:15:00,11.22,11.3,1,-6.12
 21/12/2018 14:30:00,11.2,11.3,1,-6.26
 21/12/2018 14:45:00,11.2,11.3,1,-6.09
 21/12/2018 15:00:00,11.21,11.3,1,-6.26
 21/12/2018 15:15:00,11.19,11.3,1,-6.21
 21/12/2018 15:30:00,11.18,11.3,1,-6.34
 21/12/2018 15:45:00,11.27,11.3,1,-6.45
 21/12/2018 16:00:00,11.23,11.3,1,-6.64
 21/12/2018 16:15:00,11.26,11.3,1,-6.82
 21/12/2018 16:30:00,11.25,11.3,1,-7.11
 21/12/2018 16:45:00,11.24,11.3,1,-7.24
 21/12/2018 17:00:00,11.24,11.3,1,-7.37
 21/12/2018 17:15:00,11.22,11.3,1,-7.43
 21/12/2018 17:30:00,11.22,11.3,1,-7.53
 21/12/2018 17:45:00,11.23,11.3,1,-7.4
 21/12/2018 18:00:00,11.27,11.3,1,-7.28
 21/12/2018 18:15:00,11.32,11.3,1,-7.16
 21/12/2018 18:30:00,11.33,11.3,1,-7.1
 21/12/2018 18:45:00,11.32,11.3,1,-7.09
 21/12/2018 19:00:00,11.34,11.3,1,-6.98
 21/12/2018 19:15:00,11.32,11.3,1,-6.83
 21/12/2018 19:30:00,11.35,11.3,1,-6.89
 21/12/2018 19:45:00,11.38,11.3,1,-6.77
 21/12/2018 20:00:00,11.32,11.3,1,-6.59
 21/12/2018 20:15:00,11.33,11.3,1,-6.37
 21/12/2018 20:30:00,11.39,11.3,1,-6.3
 21/12/2018 20:45:00,11.35,11.3,1,-6.04
 21/12/2018 21:00:00,11.37,11.3,1,-5.89
 21/12/2018 21:15:00,11.35,11.3,1,-5.77
 21/12/2018 21:30:00,11.32,11.3,1,-5.58
 21/12/2018 21:45:00,11.35,11.3,1,-5.41
 21/12/2018 22:00:00,11.37,11.3,1,-5.32
 21/12/2018 22:15:00,11.38,11.3,1,-5.07
 21/12/2018 22:30:00,11.34,11.3,1,-4.91
 21/12/2018 22:45:00,11.38,11.3,1,-4.74
 21/12/2018 23:00:00,11.39,11.3,1,-4.62
 21/12/2018 23:15:00,11.32,11.3,1,-4.62
 21/12/2018 23:30:00,11.34,11.3,1,-4.56
 21/12/2018 23:45:00,11.34,11.3,1,-4.48
 22/12/2018 00:00:00,11.34,11.3,1,-4.51
 22/12/2018 00:15:00,11.19,11.3,1,-4.82
 22/12/2018 00:30:00,11.26,11.3,1,-4.93
 22/12/2018 00:45:00,11.23,11.3,1,-4.87
 22/12/2018 01:00:00,11.23,11.3,1,-4.8
 22/12/2018 01:15:00,11.27,11.3,1,-4.82
 22/12/2018 01:30:00,11.33,11.3,1,-4.7
 22/12/2018 01:45:00,11.36,11.3,1,-4.51
 22/12/2018 02:00:00,11.29,11.3,1,-4.37
 22/12/2018 02:15:00,11.22,11.3,1,-4.29
 22/12/2018 02:30:00,11.24,11.3,1,-4.19
 22/12/2018 02:45:00,11.27,11.3,1,-4.17
 22/12/2018 03:00:00,11.31,11.3,1,-4.09
 22/12/2018 03:15:00,11.31,11.3,1,-4.06
 22/12/2018 03:30:00,11.34,11.3,1,-3.98
 22/12/2018 03:45:00,11.35,11.3,1,-3.88
 22/12/2018 04:00:00,11.38,11.3,1,-3.82
 22/12/2018 04:15:00,11.25,11.3,1,-3.66
 22/12/2018 04:30:00,11.25,11.3,1,-3.62
 22/12/2018 04:45:00,11.25,11.3,1,-3.64
 22/12/2018 05:00:00,11.25,11.3,1,-3.63
 22/12/2018 05:15:00,11.24,11.3,1,-3.71
 22/12/2018 05:30:00,11.24,11.3,1,-3.74
 22/12/2018 05:45:00,11.22,11.3,1,-3.62
 22/12/2018 06:00:00,11.18,11.3,1,-3.71
 22/12/2018 06:15:00,11.22,11.3,1,-4.01
 22/12/2018 06:30:00,11.28,11.3,1,-4.12
 22/12/2018 06:45:00,11.33,11.3,1,-4.24
 22/12/2018 07:00:00,11.31,11.3,1,-4.33
 22/12/2018 07:15:00,11.27,11.3,1,-4.37
 22/12/2018 07:30:00,11.22,11.3,1,-4.48
 22/12/2018 07:45:00,11.19,11.3,1,-4.64
 22/12/2018 08:00:00,11.22,11.3,1,-4.93
 22/12/2018 08:15:00,11.25,11.3,1,-5.09
 22/12/2018 08:30:00,11.36,11.3,1,-5.31
 22/12/2018 08:45:00,11.34,11.3,1,-5.39
 22/12/2018 09:00:00,11.33,11.3,1,-5.5
 22/12/2018 09:15:00,11.32,11.3,1,-5.58
 22/12/2018 09:30:00,11.32,11.3,1,-5.44
 22/12/2018 09:45:00,11.33,11.3,1,-5.46
 22/12/2018 10:00:00,11.33,11.3,1,-5.44
 22/12/2018 10:15:00,11.31,11.3,1,-5.36
 22/12/2018 10:30:00,11.31,11.3,1,-5.5
 22/12/2018 10:45:00,11.35,11.3,1,-5.2
 22/12/2018 11:00:00,11.36,11.3,1,-5.04
 22/12/2018 11:15:00,11.39,11.3,1,-5.01
 22/12/2018 11:30:00,11.39,11.3,1,-5.11
 22/12/2018 11:45:00,11.37,11.3,1,-5.58
 22/12/2018 12:00:00,11.35,11.3,1,-5.14
 22/12/2018 12:15:00,11.25,11.3,1,-5.18
 22/12/2018 12:30:00,11.25,11.3,1,-4.5
 22/12/2018 12:45:00,11.28,11.3,1,-4.99
 22/12/2018 13:00:00,11.27,11.3,1,-4.81
 22/12/2018 13:15:00,11.28,11.3,1,-5.1
 22/12/2018 13:30:00,11.27,11.3,1,-5.24
 22/12/2018 13:45:00,11.28,11.3,1,-4.84
 22/12/2018 14:00:00,11.28,11.3,1,-5.24
 22/12/2018 14:15:00,11.31,11.3,1,-5.6
 22/12/2018 14:30:00,11.31,11.3,1,-5.6
 22/12/2018 14:45:00,11.26,11.3,1,-5.73
 22/12/2018 15:00:00,11.26,11.3,1,-5.76
 22/12/2018 15:15:00,11.26,11.3,1,-5.72
 22/12/2018 15:30:00,11.24,11.3,1,-5.85
 22/12/2018 15:45:00,11.22,11.3,1,-5.91
 22/12/2018 16:00:00,11.17,11.3,1,-5.99
 22/12/2018 16:15:00,11.17,11.3,1,-6.17
 22/12/2018 16:30:00,11.26,11.3,1,-6.45
 22/12/2018 16:45:00,11.26,11.3,1,-6.59
 22/12/2018 17:00:00,11.28,11.3,1,-6.79
 22/12/2018 17:15:00,11.28,11.3,1,-7.03
 22/12/2018 17:30:00,11.29,11.3,1,-7.03
 22/12/2018 17:45:00,11.29,11.3,1,-7.03
 22/12/2018 18:00:00,11.32,11.3,1,-6.98
 22/12/2018 18:15:00,11.32,11.3,1,-6.87
 22/12/2018 18:30:00,11.34,11.3,1,-6.81
 22/12/2018 18:45:00,11.31,11.3,1,-6.71
 22/12/2018 19:00:00,11.34,11.3,1,-6.66
 22/12/2018 19:15:00,11.33,11.3,1,-6.56
 22/12/2018 19:30:00,11.36,11.3,1,-6.43
 22/12/2018 19:45:00,11.37,11.3,1,-6.3
 22/12/2018 20:00:00,11.39,11.3,1,-6.14
 22/12/2018 20:15:00,11.34,11.3,1,-6.01
 22/12/2018 20:30:00,11.27,11.3,1,-5.67
 22/12/2018 20:45:00,11.27,11.3,1,-5.5
 22/12/2018 21:00:00,11.22,11.3,1,-5.36
 22/12/2018 21:15:00,11.24,11.3,1,-5.25
 22/12/2018 21:30:00,11.27,11.3,1,-5.16
 22/12/2018 21:45:00,11.22,11.3,1,-5.01
 22/12/2018 22:00:00,11.26,11.3,1,-4.87
 22/12/2018 22:15:00,11.25,11.3,1,-4.64
 22/12/2018 22:30:00,11.21,11.3,1,-4.46
 22/12/2018 22:45:00,11.24,11.3,1,-4.35
 22/12/2018 23:00:00,11.26,11.3,1,-4.19
 22/12/2018 23:15:00,11.24,11.3,1,-4.22
 22/12/2018 23:30:00,11.27,11.3,1,-4.19
 22/12/2018 23:45:00,11.29,11.3,1,-4.1
 23/12/2018 00:00:00,11.29,11.3,1,-4.22
 23/12/2018 00:15:00,11.18,11.3,1,-4.56
 23/12/2018 00:30:00,11.16,11.3,1,-4.59
 23/12/2018 00:45:00,11.14,11.3,1,-4.59
 23/12/2018 01:00:00,11.15,11.3,1,-4.55
 23/12/2018 01:15:00,11.18,11.3,1,-4.59
 23/12/2018 01:30:00,11.2,11.3,1,-4.49
 23/12/2018 01:45:00,11.24,11.3,1,-4.29
 23/12/2018 02:00:00,11.26,11.3,1,-4.29
 23/12/2018 02:15:00,11.26,11.3,1,-4.24
 23/12/2018 02:30:00,11.29,11.3,1,-4.15
 23/12/2018 02:45:00,11.3,11.3,1,-4.12
 23/12/2018 03:00:00,11.29,11.3,1,-4.02
 23/12/2018 03:15:00,11.26,11.3,1,-3.9
 23/12/2018 03:30:00,11.27,11.3,1,-3.88
 23/12/2018 03:45:00,11.26,11.3,1,-3.75
 23/12/2018 04:00:00,11.27,11.3,1,-3.75
 23/12/2018 04:15:00,11.27,11.3,1,-3.65
 23/12/2018 04:30:00,11.28,11.3,1,-3.62
 23/12/2018 04:45:00,11.28,11.3,1,-3.55
 23/12/2018 05:00:00,11.28,11.3,1,-3.59
 23/12/2018 05:15:00,11.28,11.3,1,-3.6
 23/12/2018 05:30:00,11.29,11.3,1,-3.64
 23/12/2018 05:45:00,11.3,11.3,1,-3.65
 23/12/2018 06:00:00,11.29,11.3,1,-3.68
 23/12/2018 06:15:00,11.27,11.3,1,-3.8
 23/12/2018 06:30:00,11.26,11.3,1,-3.82
 23/12/2018 06:45:00,11.23,11.3,1,-3.9
 23/12/2018 07:00:00,11.22,11.3,1,-3.97
 23/12/2018 07:15:00,11.25,11.3,1,-3.95
 23/12/2018 07:30:00,11.23,11.3,1,-3.95
 23/12/2018 07:45:00,11.21,11.3,1,-4.1
 23/12/2018 08:00:00,11.23,11.3,1,-4.26
 23/12/2018 08:15:00,11.26,11.3,1,-4.42
 23/12/2018 08:30:00,11.2,11.3,1,-4.57
 23/12/2018 08:45:00,11.16,11.3,1,-4.78
 23/12/2018 09:00:00,11.19,11.3,1,-5.06
 23/12/2018 09:15:00,11.23,11.3,1,-5.25
 23/12/2018 09:30:00,11.19,11.3,1,-5.23
 23/12/2018 09:45:00,11.17,11.3,1,-5.16
 23/12/2018 10:00:00,11.28,11.3,1,-5.37
 23/12/2018 10:15:00,11.29,11.3,1,-5.49
 23/12/2018 10:30:00,11.27,11.3,1,-5.59
 23/12/2018 10:45:00,11.29,11.3,1,-5.61
 23/12/2018 11:00:00,11.27,11.3,1,-5.67
 23/12/2018 11:15:00,11.25,11.3,1,-5.81
 23/12/2018 11:30:00,11.26,11.3,1,-5.73
 23/12/2018 11:45:00,11.26,11.3,1,-5.74
 23/12/2018 12:00:00,11.25,11.3,1,-5.65
 23/12/2018 12:15:00,11.29,11.3,1,-5.55
 23/12/2018 12:30:00,11.3,11.3,1,-5.55
 23/12/2018 12:45:00,11.29,11.3,1,-5.63
 23/12/2018 13:00:00,11.28,11.3,1,-5.73
 23/12/2018 13:15:00,11.29,11.3,1,-5.76
 23/12/2018 13:30:00,11.3,11.3,1,-5.96
 23/12/2018 13:45:00,11.24,11.3,1,-5.98
 23/12/2018 14:00:00,11.23,11.3,1,-5.9
 23/12/2018 14:15:00,11.29,11.3,1,-5.88
 23/12/2018 14:30:00,11.3,11.3,1,-5.78
 23/12/2018 14:45:00,11.26,11.3,1,-5.71
 23/12/2018 15:00:00,11.26,11.3,1,-5.75
 23/12/2018 15:15:00,11.24,11.3,1,-5.85
 23/12/2018 15:30:00,11.24,11.3,1,-5.92
 23/12/2018 15:45:00,11.22,11.3,1,-5.96
 23/12/2018 16:00:00,11.19,11.3,1,-6.03
 23/12/2018 16:15:00,11.21,11.3,1,-6.18
 23/12/2018 16:30:00,11.2,11.3,1,-6.27
 23/12/2018 16:45:00,11.23,11.3,1,-6.41
 23/12/2018 17:00:00,11.21,11.3,1,-6.47
 23/12/2018 17:15:00,11.2,11.3,1,-6.49
 23/12/2018 17:30:00,11.21,11.3,1,-6.5
 23/12/2018 17:45:00,11.22,11.3,1,-6.5
 23/12/2018 18:00:00,11.24,11.3,1,-6.42
 23/12/2018 18:15:00,11.25,11.3,1,-6.33
 23/12/2018 18:30:00,11.27,11.3,1,-6.23
 23/12/2018 18:45:00,11.29,11.3,1,-6.19
 23/12/2018 19:00:00,11.31,11.3,1,-6.16
 23/12/2018 19:15:00,11.27,11.3,1,-6.08
 23/12/2018 19:30:00,11.31,11.3,1,-5.99
 23/12/2018 19:45:00,11.33,11.3,1,-5.82
 23/12/2018 20:00:00,11.32,11.3,1,-5.73
 23/12/2018 20:15:00,11.31,11.3,1,-5.69
 23/12/2018 20:30:00,11.35,11.3,1,-5.6
 23/12/2018 20:45:00,11.35,11.3,1,-5.48
 23/12/2018 21:00:00,11.3,11.3,1,-5.33
 23/12/2018 21:15:00,11.28,11.3,1,-5.22
 23/12/2018 21:30:00,11.34,11.3,1,-5.14
 23/12/2018 21:45:00,11.35,11.3,1,-5.04
 23/12/2018 22:00:00,11.34,11.3,1,-4.9
 23/12/2018 22:15:00,11.35,11.3,1,-4.78
 23/12/2018 22:30:00,11.31,11.3,1,-4.64
 23/12/2018 22:45:00,11.32,11.3,1,-4.49
 23/12/2018 23:00:00,11.36,11.3,1,-4.32
 23/12/2018 23:15:00,11.35,11.3,1,-4.36
 23/12/2018 23:30:00,11.36,11.3,1,-4.3
 23/12/2018 23:45:00,11.34,11.3,1,-4.24
 24/12/2018 00:00:00,11.27,11.3,1,-4.21
 24/12/2018 00:00:00,11.27,11.3,1,-4.21
 24/12/2018 00:15:00,11.25,11.3,1,-4.59
 24/12/2018 00:30:00,11.25,11.3,1,-4.59
 24/12/2018 00:45:00,11.25,11.3,1,-4.59
 24/12/2018 01:00:00,11.25,11.3,1,-4.59
 24/12/2018 01:15:00,11.25,11.3,1,-4.59
 24/12/2018 01:30:00,11.25,11.3,1,-4.59
 24/12/2018 01:45:00,11.25,11.3,1,-4.59
 24/12/2018 02:00:00,11.25,11.3,1,-4.59
 24/12/2018 02:15:00,11.25,11.3,1,-4.59
 24/12/2018 02:30:00,11.25,11.3,1,-4.59
 24/12/2018 02:45:00,11.25,11.3,1,-4.59
 24/12/2018 03:00:00,11.25,11.3,1,-4.59
 24/12/2018 03:15:00,11.25,11.3,1,-4.59
 24/12/2018 03:30:00,11.25,11.3,1,-4.59
 24/12/2018 03:45:00,11.25,11.3,1,-4.59
 24/12/2018 04:00:00,11.25,11.3,1,-4.59
 24/12/2018 04:15:00,11.25,11.3,1,-4.59
 24/12/2018 04:30:00,11.25,11.3,1,-4.59
 24/12/2018 04:45:00,11.25,11.3,1,-4.59
 24/12/2018 05:00:00,11.25,11.3,1,-4.59
 24/12/2018 05:15:00,11.25,11.3,1,-4.59
 24/12/2018 05:30:00,11.25,11.3,1,-4.59
 24/12/2018 05:45:00,11.25,11.3,1,-4.59
 24/12/2018 06:00:00,11.25,11.3,1,-4.59
 24/12/2018 06:15:00,11.25,11.3,1,-4.59
 24/12/2018 06:30:00,11.25,11.3,1,-4.59
 24/12/2018 06:45:00,11.25,11.3,1,-4.59
 24/12/2018 07:00:00,11.25,11.3,1,-4.59
 24/12/2018 07:15:00,11.25,11.3,1,-4.59
 24/12/2018 07:30:00,11.25,11.3,1,-4.59
 24/12/2018 07:45:00,11.25,11.3,1,-4.59
 24/12/2018 08:00:00,11.25,11.3,1,-4.59
 24/12/2018 08:15:00,11.25,11.3,1,-4.59
 24/12/2018 08:30:00,11.25,11.3,1,-4.59
 24/12/2018 08:45:00,11.25,11.3,1,-4.59
 24/12/2018 09:00:00,11.25,11.3,1,-4.59
 24/12/2018 09:15:00,11.25,11.3,1,-4.59
 24/12/2018 09:30:00,11.25,11.3,1,-4.59
 24/12/2018 09:45:00,11.25,11.3,1,-4.59
 24/12/2018 10:00:00,11.25,11.3,1,-4.59
 24/12/2018 10:15:00,11.25,11.3,1,-4.59
 24/12/2018 10:30:00,11.25,11.3,1,-4.59
 24/12/2018 10:45:00,11.25,11.3,1,-4.59
 24/12/2018 11:00:00,11.25,11.3,1,-4.59
 24/12/2018 11:15:00,11.25,11.3,1,-4.59
 24/12/2018 11:30:00,11.25,11.3,1,-4.59
 24/12/2018 11:45:00,11.25,11.3,1,-4.59
 24/12/2018 12:00:00,11.25,11.3,1,-4.59
 24/12/2018 12:15:00,11.25,11.3,1,-4.59
 24/12/2018 12:30:00,11.25,11.3,1,-4.59
 24/12/2018 12:45:00,11.25,11.3,1,-4.59
 24/12/2018 13:00:00,11.25,11.3,1,-4.59
 24/12/2018 13:15:00,11.25,11.3,1,-4.59
 24/12/2018 13:30:00,11.25,11.3,1,-4.59
 24/12/2018 13:45:00,11.25,11.3,1,-4.59
 24/12/2018 14:00:00,11.25,11.3,1,-4.59
 24/12/2018 14:15:00,11.25,11.3,1,-4.59
 24/12/2018 14:30:00,11.25,11.3,1,-4.59
 24/12/2018 14:45:00,11.25,11.3,1,-4.59
 24/12/2018 15:00:00,11.25,11.3,1,-4.59
 24/12/2018 15:15:00,11.25,11.3,1,-4.59
 24/12/2018 15:30:00,11.25,11.3,1,-4.59
 24/12/2018 15:45:00,11.25,11.3,1,-4.59
 24/12/2018 16:00:00,11.25,11.3,1,-4.59
 24/12/2018 16:15:00,11.25,11.3,1,-4.59
 24/12/2018 16:30:00,11.25,11.3,1,-4.59
 24/12/2018 16:45:00,11.25,11.3,1,-4.59
 24/12/2018 17:00:00,11.25,11.3,1,-4.59
 24/12/2018 17:15:00,11.25,11.3,1,-4.59
 24/12/2018 17:30:00,11.25,11.3,1,-4.59
 24/12/2018 17:45:00,11.25,11.3,1,-4.59
 24/12/2018 18:00:00,11.25,11.3,1,-4.59
 24/12/2018 18:15:00,11.25,11.3,1,-4.59
 24/12/2018 18:30:00,11.25,11.3,1,-4.59
 24/12/2018 18:45:00,11.25,11.3,1,-4.59
 24/12/2018 19:00:00,11.25,11.3,1,-4.59
 24/12/2018 19:15:00,11.25,11.3,1,-4.59
 24/12/2018 19:30:00,11.25,11.3,1,-4.59
 24/12/2018 19:45:00,11.25,11.3,1,-4.59
 24/12/2018 20:00:00,11.25,11.3,1,-4.59
 24/12/2018 20:15:00,11.25,11.3,1,-4.59
 24/12/2018 20:30:00,11.25,11.3,1,-4.59
 24/12/2018 20:45:00,11.25,11.3,1,-4.59
 24/12/2018 21:00:00,11.25,11.3,1,-4.59
 24/12/2018 21:15:00,11.25,11.3,1,-4.59
 24/12/2018 21:30:00,11.25,11.3,1,-4.59
 24/12/2018 21:45:00,11.25,11.3,1,-4.59
 24/12/2018 22:00:00,11.25,11.3,1,-4.59
 24/12/2018 22:15:00,11.25,11.3,1,-4.59
 24/12/2018 22:30:00,11.25,11.3,1,-4.59
 24/12/2018 22:45:00,11.25,11.3,1,-4.59
 24/12/2018 23:00:00,11.25,11.3,1,-4.59
 24/12/2018 23:15:00,11.25,11.3,1,-4.59
 24/12/2018 23:30:00,11.25,11.3,1,-4.59
 24/12/2018 23:45:00,11.25,11.3,1,-4.59
 25/12/2018 00:00:00,11.25,11.3,1,-4.59
 25/12/2018 00:15:00,11.25,11.3,1,-4.59
 25/12/2018 00:30:00,11.25,11.3,1,-4.59
 25/12/2018 00:45:00,11.25,11.3,1,-4.59
 25/12/2018 01:00:00,11.25,11.3,1,-4.59
 25/12/2018 01:15:00,11.25,11.3,1,-4.59
 25/12/2018 01:30:00,11.25,11.3,1,-4.59
 25/12/2018 01:45:00,11.25,11.3,1,-4.59
 25/12/2018 02:00:00,11.25,11.3,1,-4.59
 25/12/2018 02:15:00,11.25,11.3,1,-4.59
 25/12/2018 02:30:00,11.25,11.3,1,-4.59
 25/12/2018 02:45:00,11.25,11.3,1,-4.59
 25/12/2018 03:00:00,11.25,11.3,1,-4.59
 25/12/2018 03:15:00,11.25,11.3,1,-4.59
 25/12/2018 03:30:00,11.25,11.3,1,-4.59
 25/12/2018 03:45:00,11.25,11.3,1,-4.59
 25/12/2018 04:00:00,11.25,11.3,1,-4.59
 25/12/2018 04:15:00,11.25,11.3,1,-4.59
 25/12/2018 04:30:00,11.25,11.3,1,-4.59
 25/12/2018 04:45:00,11.25,11.3,1,-4.59
 25/12/2018 05:00:00,11.25,11.3,1,-4.59
 25/12/2018 05:15:00,11.25,11.3,1,-4.59
 25/12/2018 05:30:00,11.25,11.3,1,-4.59
 25/12/2018 05:45:00,11.25,11.3,1,-4.59
 25/12/2018 06:00:00,11.25,11.3,1,-4.59
 25/12/2018 06:15:00,11.25,11.3,1,-4.59
 25/12/2018 06:30:00,11.25,11.3,1,-4.59
 25/12/2018 06:45:00,11.25,11.3,1,-4.59
 25/12/2018 07:00:00,11.25,11.3,1,-4.59
 25/12/2018 07:15:00,11.25,11.3,1,-4.59
 25/12/2018 07:30:00,11.25,11.3,1,-4.59
 25/12/2018 07:45:00,11.25,11.3,1,-4.59
 25/12/2018 08:00:00,11.25,11.3,1,-4.59
 25/12/2018 08:15:00,11.25,11.3,1,-4.59
 25/12/2018 08:30:00,11.25,11.3,1,-4.59
 25/12/2018 08:45:00,11.25,11.3,1,-4.59
 25/12/2018 09:00:00,11.25,11.3,1,-4.59
 25/12/2018 09:15:00,11.25,11.3,1,-4.59
 25/12/2018 09:30:00,11.25,11.3,1,-4.59
 25/12/2018 09:45:00,11.25,11.3,1,-4.59
 25/12/2018 10:00:00,11.25,11.3,1,-4.59
 25/12/2018 10:15:00,11.25,11.3,1,-4.59
 25/12/2018 10:30:00,11.25,11.3,1,-4.59
 25/12/2018 10:45:00,11.25,11.3,1,-4.59
 25/12/2018 11:00:00,11.25,11.3,1,-4.59
 25/12/2018 11:15:00,11.25,11.3,1,-4.59
 25/12/2018 11:30:00,11.25,11.3,1,-4.59
 25/12/2018 11:45:00,11.25,11.3,1,-4.59
 25/12/2018 12:00:00,11.25,11.3,1,-4.59
 25/12/2018 12:15:00,11.25,11.3,1,-4.59
 25/12/2018 12:30:00,11.25,11.3,1,-4.59
 25/12/2018 12:45:00,11.25,11.3,1,-4.59
 25/12/2018 13:00:00,11.25,11.3,1,-4.59
 25/12/2018 13:15:00,11.25,11.3,1,-4.59
 25/12/2018 13:30:00,11.25,11.3,1,-4.59
 25/12/2018 13:45:00,11.25,11.3,1,-4.59
 25/12/2018 14:00:00,11.25,11.3,1,-4.59
 25/12/2018 14:15:00,11.25,11.3,1,-4.59
 25/12/2018 14:30:00,11.25,11.3,1,-4.59
