DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 25/12/2018 14:45:00,11.25,11.3,1,-4.59
 25/12/2018 15:00:00,11.25,11.3,1,-4.59
 25/12/2018 15:15:00,11.25,11.3,1,-4.59
 25/12/2018 15:30:00,11.25,11.3,1,-4.59
 25/12/2018 15:45:00,11.25,11.3,1,-4.59
 25/12/2018 16:00:00,11.25,11.3,1,-4.59
 25/12/2018 16:15:00,11.25,11.3,1,-4.59
 25/12/2018 16:30:00,11.25,11.3,1,-4.59
 25/12/2018 16:45:00,11.25,11.3,1,-4.59
 25/12/2018 17:00:00,11.25,11.3,1,-4.59
 25/12/2018 17:15:00,11.25,11.3,1,-4.59
 25/12/2018 17:30:00,11.25,11.3,1,-4.59
 25/12/2018 17:45:00,11.25,11.3,1,-4.59
 25/12/2018 18:00:00,11.25,11.3,1,-4.59
 25/12/2018 18:15:00,11.25,11.3,1,-4.59
 25/12/2018 18:30:00,11.25,11.3,1,-4.59
 25/12/2018 18:45:00,11.25,11.3,1,-4.59
 25/12/2018 19:00:00,11.25,11.3,1,-4.59
 25/12/2018 19:15:00,11.25,11.3,1,-4.59
 25/12/2018 19:30:00,11.25,11.3,1,-4.59
 25/12/2018 19:45:00,11.25,11.3,1,-4.59
 25/12/2018 20:00:00,11.25,11.3,1,-4.59
 25/12/2018 20:15:00,11.25,11.3,1,-4.59
 25/12/2018 20:30:00,11.25,11.3,1,-4.59
 25/12/2018 20:45:00,11.25,11.3,1,-4.59
 25/12/2018 21:00:00,11.25,11.3,1,-4.59
 25/12/2018 21:15:00,11.25,11.3,1,-4.59
 25/12/2018 21:30:00,11.25,11.3,1,-4.59
 25/12/2018 21:45:00,11.25,11.3,1,-4.59
 25/12/2018 22:00:00,11.25,11.3,1,-4.59
 25/12/2018 22:15:00,11.25,11.3,1,-4.59
 25/12/2018 22:30:00,11.25,11.3,1,-4.59
 25/12/2018 22:45:00,11.25,11.3,1,-4.59
 25/12/2018 23:00:00,11.25,11.3,1,-4.59
 25/12/2018 23:15:00,11.25,11.3,1,-4.59
 25/12/2018 23:30:00,11.25,11.3,1,-4.59
 25/12/2018 23:45:00,11.25,11.3,1,-4.59
 26/12/2018 00:00:00,11.25,11.3,1,-4.59
 26/12/2018 00:15:00,11.25,11.3,1,-4.59
 26/12/2018 00:30:00,11.25,11.3,1,-4.59
 26/12/2018 00:45:00,11.25,11.3,1,-4.59
 26/12/2018 01:00:00,11.25,11.3,1,-4.59
 26/12/2018 01:15:00,11.25,11.3,1,-4.59
 26/12/2018 01:30:00,11.25,11.3,1,-4.59
 26/12/2018 01:45:00,11.25,11.3,1,-4.59
 26/12/2018 02:00:00,11.25,11.3,1,-4.59
 26/12/2018 02:15:00,11.25,11.3,1,-4.59
 26/12/2018 02:30:00,11.25,11.3,1,-4.59
 26/12/2018 02:45:00,11.25,11.3,1,-4.59
 26/12/2018 03:00:00,11.25,11.3,1,-4.59
 26/12/2018 03:15:00,11.25,11.3,1,-4.59
 26/12/2018 03:30:00,11.25,11.3,1,-4.59
 26/12/2018 03:45:00,11.25,11.3,1,-4.59
 26/12/2018 04:00:00,11.25,11.3,1,-4.59
 26/12/2018 04:15:00,11.25,11.3,1,-4.59
 26/12/2018 04:30:00,11.25,11.3,1,-4.59
 26/12/2018 04:45:00,11.25,11.3,1,-4.59
 26/12/2018 05:00:00,11.25,11.3,1,-4.59
 26/12/2018 05:15:00,11.25,11.3,1,-4.59
 26/12/2018 05:30:00,11.25,11.3,1,-4.59
 26/12/2018 05:45:00,11.25,11.3,1,-4.59
 26/12/2018 06:00:00,11.25,11.3,1,-4.59
 26/12/2018 06:15:00,11.25,11.3,1,-4.59
 26/12/2018 06:30:00,11.25,11.3,1,-4.59
 26/12/2018 06:45:00,11.25,11.3,1,-4.59
 26/12/2018 07:00:00,11.25,11.3,1,-4.59
 26/12/2018 07:15:00,11.25,11.3,1,-4.59
 26/12/2018 07:30:00,11.25,11.3,1,-4.59
 26/12/2018 07:45:00,11.25,11.3,1,-4.59
 26/12/2018 08:00:00,11.25,11.3,1,-4.59
 26/12/2018 08:15:00,11.25,11.3,1,-4.59
 26/12/2018 08:30:00,11.25,11.3,1,-4.59
 26/12/2018 08:45:00,11.25,11.3,1,-4.59
 26/12/2018 09:00:00,11.25,11.3,1,-4.59
 26/12/2018 09:15:00,11.25,11.3,1,-4.59
 26/12/2018 09:30:00,11.25,11.3,1,-4.59
 26/12/2018 09:45:00,11.25,11.3,1,-4.59
 26/12/2018 10:00:00,11.25,11.3,1,-4.59
 26/12/2018 10:15:00,11.25,11.3,1,-4.59
 26/12/2018 10:30:00,11.25,11.3,1,-4.59
 26/12/2018 10:45:00,11.25,11.3,1,-4.59
 26/12/2018 11:00:00,11.25,11.3,1,-4.59
 26/12/2018 11:15:00,11.25,11.3,1,-4.59
 26/12/2018 11:30:00,11.25,11.3,1,-4.59
 26/12/2018 11:45:00,11.25,11.3,1,-4.59
 26/12/2018 12:00:00,11.25,11.3,1,-4.59
 26/12/2018 12:15:00,11.25,11.3,1,-4.59
 26/12/2018 12:30:00,11.25,11.3,1,-4.59
 26/12/2018 12:45:00,11.25,11.3,1,-4.59
 26/12/2018 13:00:00,11.25,11.3,1,-4.59
 26/12/2018 13:15:00,11.25,11.3,1,-4.59
 26/12/2018 13:30:00,11.25,11.3,1,-4.59
 26/12/2018 13:45:00,11.25,11.3,1,-4.59
 26/12/2018 14:00:00,11.25,11.3,1,-4.59
 26/12/2018 14:15:00,11.25,11.3,1,-4.59
 26/12/2018 14:30:00,11.25,11.3,1,-4.59
 26/12/2018 14:45:00,11.25,11.3,1,-4.59
 26/12/2018 15:00:00,11.25,11.3,1,-4.59
 26/12/2018 15:15:00,11.25,11.3,1,-4.59
 26/12/2018 15:30:00,11.25,11.3,1,-4.59
 26/12/2018 15:45:00,11.25,11.3,1,-4.59
 26/12/2018 16:00:00,11.25,11.3,1,-4.59
 26/12/2018 16:15:00,11.25,11.3,1,-4.59
 26/12/2018 16:30:00,11.25,11.3,1,-4.59
 26/12/2018 16:45:00,11.25,11.3,1,-4.59
 26/12/2018 17:00:00,11.25,11.3,1,-4.59
 26/12/2018 17:15:00,11.25,11.3,1,-4.59
 26/12/2018 17:30:00,11.25,11.3,1,-4.59
 26/12/2018 17:45:00,11.25,11.3,1,-4.59
 26/12/2018 18:00:00,11.25,11.3,1,-4.59
 26/12/2018 18:15:00,11.25,11.3,1,-4.59
 26/12/2018 18:30:00,11.25,11.3,1,-4.59
 26/12/2018 18:45:00,11.25,11.3,1,-4.59
 26/12/2018 19:00:00,11.25,11.3,1,-4.59
 26/12/2018 19:15:00,11.25,11.3,1,-4.59
 26/12/2018 19:30:00,11.25,11.3,1,-4.59
 26/12/2018 19:45:00,11.25,11.3,1,-4.59
 26/12/2018 20:00:00,11.25,11.3,1,-4.59
 26/12/2018 20:15:00,11.25,11.3,1,-4.59
 26/12/2018 20:30:00,11.25,11.3,1,-4.59
 26/12/2018 20:45:00,11.25,11.3,1,-4.59
 26/12/2018 21:00:00,11.25,11.3,1,-4.59
 26/12/2018 21:15:00,11.25,11.3,1,-4.59
 26/12/2018 21:30:00,11.25,11.3,1,-4.59
 26/12/2018 21:45:00,11.25,11.3,1,-4.59
 26/12/2018 22:00:00,11.25,11.3,1,-4.59
 26/12/2018 22:15:00,11.25,11.3,1,-4.59
 26/12/2018 22:30:00,11.25,11.3,1,-4.59
 26/12/2018 22:45:00,11.25,11.3,1,-4.59
 26/12/2018 23:00:00,11.25,11.3,1,-4.59
 26/12/2018 23:15:00,11.25,11.3,1,-4.59
 26/12/2018 23:30:00,11.25,11.3,1,-4.59
 26/12/2018 23:45:00,11.25,11.3,1,-4.59
 27/12/2018 00:00:00,11.25,11.3,1,-4.59
 27/12/2018 00:15:00,11.25,11.3,1,-4.59
 27/12/2018 00:30:00,11.25,11.3,1,-4.59
 27/12/2018 00:45:00,11.25,11.3,1,-4.59
 27/12/2018 01:00:00,11.25,11.3,1,-4.59
 27/12/2018 01:15:00,11.25,11.3,1,-4.59
 27/12/2018 01:30:00,11.25,11.3,1,-4.59
 27/12/2018 01:45:00,11.25,11.3,1,-4.59
 27/12/2018 02:00:00,11.25,11.3,1,-4.59
 27/12/2018 02:15:00,11.25,11.3,1,-4.59
 27/12/2018 02:30:00,11.25,11.3,1,-4.59
 27/12/2018 02:45:00,11.25,11.3,1,-4.59
 27/12/2018 03:00:00,11.25,11.3,1,-4.59
 27/12/2018 03:15:00,11.25,11.3,1,-4.59
 27/12/2018 03:30:00,11.25,11.3,1,-4.59
 27/12/2018 03:45:00,11.25,11.3,1,-4.59
 27/12/2018 04:00:00,11.25,11.3,1,-4.59
 27/12/2018 04:15:00,11.25,11.3,1,-4.59
 27/12/2018 04:30:00,11.25,11.3,1,-4.59
 27/12/2018 04:45:00,11.25,11.3,1,-4.59
 27/12/2018 05:00:00,11.25,11.3,1,-4.59
 27/12/2018 05:15:00,11.25,11.3,1,-4.59
 27/12/2018 05:30:00,11.25,11.3,1,-4.59
 27/12/2018 05:45:00,11.25,11.3,1,-4.59
 27/12/2018 06:00:00,11.25,11.3,1,-4.59
 27/12/2018 06:15:00,11.25,11.3,1,-4.59
 27/12/2018 06:30:00,11.25,11.3,1,-4.59
 27/12/2018 06:45:00,11.25,11.3,1,-4.59
 27/12/2018 07:00:00,11.25,11.3,1,-4.59
 27/12/2018 07:15:00,11.25,11.3,1,-4.59
 27/12/2018 07:30:00,11.25,11.3,1,-4.59
 27/12/2018 07:45:00,11.25,11.3,1,-4.59
 27/12/2018 08:00:00,11.25,11.3,1,-4.59
 27/12/2018 08:15:00,11.25,11.3,1,-4.59
 27/12/2018 08:30:00,11.25,11.3,1,-4.59
 27/12/2018 08:45:00,11.25,11.3,1,-4.59
 27/12/2018 09:00:00,11.25,11.3,1,-4.59
 27/12/2018 09:15:00,11.25,11.3,1,-4.59
 27/12/2018 09:30:00,11.25,11.3,1,-4.59
 27/12/2018 09:45:00,11.25,11.3,1,-4.59
 27/12/2018 10:00:00,11.25,11.3,1,-4.59
 27/12/2018 10:15:00,11.25,11.3,1,-4.59
 27/12/2018 10:30:00,11.25,11.3,1,-4.59
 27/12/2018 10:45:00,11.25,11.3,1,-4.59
 27/12/2018 11:00:00,11.25,11.3,1,-4.59
 27/12/2018 11:15:00,11.25,11.3,1,-4.59
 27/12/2018 11:30:00,11.25,11.3,1,-4.59
 27/12/2018 11:45:00,11.25,11.3,1,-4.59
 27/12/2018 12:00:00,11.25,11.3,1,-4.59
 27/12/2018 12:15:00,11.25,11.3,1,-4.59
 27/12/2018 12:30:00,11.25,11.3,1,-4.59
 27/12/2018 12:45:00,11.25,11.3,1,-4.59
 27/12/2018 13:00:00,11.25,11.3,1,-4.59
 27/12/2018 13:15:00,11.25,11.3,1,-4.59
 27/12/2018 13:30:00,11.25,11.3,1,-4.59
 27/12/2018 13:45:00,11.25,11.3,1,-4.59
 27/12/2018 14:00:00,11.25,11.3,1,-4.59
 27/12/2018 14:15:00,11.25,11.3,1,-4.59
 27/12/2018 14:30:00,11.25,11.3,1,-4.59
 27/12/2018 14:45:00,11.25,11.3,1,-4.59
 27/12/2018 15:00:00,11.25,11.3,1,-4.59
 27/12/2018 15:15:00,11.25,11.3,1,-4.59
 27/12/2018 15:30:00,11.25,11.3,1,-4.59
 27/12/2018 15:45:00,11.25,11.3,1,-4.59
 27/12/2018 16:00:00,11.25,11.3,1,-4.59
 27/12/2018 16:15:00,11.25,11.3,1,-4.59
 27/12/2018 16:30:00,11.25,11.3,1,-4.59
 27/12/2018 16:45:00,11.25,11.3,1,-4.59
 27/12/2018 17:00:00,11.25,11.3,1,-4.59
 27/12/2018 17:15:00,11.25,11.3,1,-4.59
 27/12/2018 17:30:00,11.25,11.3,1,-4.59
 27/12/2018 17:45:00,11.25,11.3,1,-4.59
 27/12/2018 18:00:00,11.25,11.3,1,-4.59
 27/12/2018 18:15:00,11.25,11.3,1,-4.59
 27/12/2018 18:30:00,11.25,11.3,1,-4.59
 27/12/2018 18:45:00,11.25,11.3,1,-4.59
 27/12/2018 19:00:00,11.25,11.3,1,-4.59
 27/12/2018 19:15:00,11.25,11.3,1,-4.59
 27/12/2018 19:30:00,11.25,11.3,1,-4.59
 27/12/2018 19:45:00,11.25,11.3,1,-4.59
 27/12/2018 20:00:00,11.25,11.3,1,-4.59
 27/12/2018 20:15:00,11.25,11.3,1,-4.59
 27/12/2018 20:30:00,11.25,11.3,1,-4.59
 27/12/2018 20:45:00,11.25,11.3,1,-4.59
 27/12/2018 21:00:00,11.25,11.3,1,-4.59
 27/12/2018 21:15:00,11.25,11.3,1,-4.59
 27/12/2018 21:30:00,11.25,11.3,1,-4.59
 27/12/2018 21:45:00,11.25,11.3,1,-4.59
 27/12/2018 22:00:00,11.25,11.3,1,-4.59
 27/12/2018 22:15:00,11.25,11.3,1,-4.59
 27/12/2018 22:30:00,11.25,11.3,1,-4.59
 27/12/2018 22:45:00,11.25,11.3,1,-4.59
 27/12/2018 23:00:00,11.25,11.3,1,-4.59
 27/12/2018 23:15:00,11.25,11.3,1,-4.59
 27/12/2018 23:30:00,11.25,11.3,1,-4.59
 27/12/2018 23:45:00,11.25,11.3,1,-4.59
 28/12/2018 00:00:00,11.25,11.3,1,-4.59
 28/12/2018 00:15:00,11.25,11.3,1,-4.59
 28/12/2018 00:30:00,11.25,11.3,1,-4.59
 28/12/2018 00:45:00,11.25,11.3,1,-4.59
 28/12/2018 01:00:00,11.25,11.3,1,-4.59
 28/12/2018 01:15:00,11.25,11.3,1,-4.59
 28/12/2018 01:30:00,11.25,11.3,1,-4.59
 28/12/2018 01:45:00,11.25,11.3,1,-4.59
 28/12/2018 02:00:00,11.25,11.3,1,-4.59
 28/12/2018 02:15:00,11.25,11.3,1,-4.59
 28/12/2018 02:30:00,11.25,11.3,1,-4.59
 28/12/2018 02:45:00,11.25,11.3,1,-4.59
 28/12/2018 03:00:00,11.25,11.3,1,-4.59
 28/12/2018 03:15:00,11.25,11.3,1,-4.59
 28/12/2018 03:30:00,11.25,11.3,1,-4.59
 28/12/2018 03:45:00,11.25,11.3,1,-4.59
 28/12/2018 04:00:00,11.25,11.3,1,-4.59
 28/12/2018 04:15:00,11.25,11.3,1,-4.59
 28/12/2018 04:30:00,11.25,11.3,1,-4.59
 28/12/2018 04:45:00,11.25,11.3,1,-4.59
 28/12/2018 05:00:00,11.25,11.3,1,-4.59
 28/12/2018 05:15:00,11.25,11.3,1,-4.59
 28/12/2018 05:30:00,11.25,11.3,1,-4.59
 28/12/2018 05:45:00,11.25,11.3,1,-4.59
 28/12/2018 06:00:00,11.25,11.3,1,-4.59
 28/12/2018 06:15:00,11.25,11.3,1,-4.59
 28/12/2018 06:30:00,11.25,11.3,1,-4.59
 28/12/2018 06:45:00,11.25,11.3,1,-4.59
 28/12/2018 07:00:00,11.25,11.3,1,-4.59
 28/12/2018 07:15:00,11.25,11.3,1,-4.59
 28/12/2018 07:30:00,11.25,11.3,1,-4.59
 28/12/2018 07:45:00,11.25,11.3,1,-4.59
 28/12/2018 08:00:00,11.25,11.3,1,-4.59
 28/12/2018 08:15:00,11.25,11.3,1,-4.59
 28/12/2018 08:30:00,11.25,11.3,1,-4.59
 28/12/2018 08:45:00,11.25,11.3,1,-4.59
 28/12/2018 09:00:00,11.25,11.3,1,-4.59
 28/12/2018 09:15:00,11.25,11.3,1,-4.59
 28/12/2018 09:30:00,11.25,11.3,1,-4.59
 28/12/2018 09:45:00,11.25,11.3,1,-4.59
 28/12/2018 10:00:00,11.25,11.3,1,-4.59
 28/12/2018 10:15:00,11.25,11.3,1,-4.59
 28/12/2018 10:30:00,11.25,11.3,1,-4.59
 28/12/2018 10:45:00,11.25,11.3,1,-4.59
 28/12/2018 11:00:00,11.25,11.3,1,-4.59
 28/12/2018 11:15:00,11.25,11.3,1,-4.59
 28/12/2018 11:30:00,11.25,11.3,1,-4.59
 28/12/2018 11:45:00,11.25,11.3,1,-4.59
 28/12/2018 12:00:00,11.25,11.3,1,-4.59
 28/12/2018 12:15:00,11.25,11.3,1,-4.59
 28/12/2018 12:30:00,11.25,11.3,1,-4.59
 28/12/2018 12:45:00,11.25,11.3,1,-4.59
 28/12/2018 13:00:00,11.25,11.3,1,-4.59
 28/12/2018 13:15:00,11.25,11.3,1,-4.59
 28/12/2018 13:30:00,11.25,11.3,1,-4.59
 28/12/2018 13:45:00,11.25,11.3,1,-4.59
 28/12/2018 14:00:00,11.25,11.3,1,-4.59
 28/12/2018 14:15:00,11.25,11.3,1,-4.59
 28/12/2018 14:30:00,11.25,11.3,1,-4.59
 28/12/2018 14:45:00,11.25,11.3,1,-4.59
 28/12/2018 15:00:00,11.25,11.3,1,-4.59
 28/12/2018 15:15:00,11.25,11.3,1,-4.59
 28/12/2018 15:30:00,11.25,11.3,1,-4.59
 28/12/2018 15:45:00,11.25,11.3,1,-4.59
 28/12/2018 16:00:00,11.25,11.3,1,-4.59
 28/12/2018 16:15:00,11.25,11.3,1,-4.59
 28/12/2018 16:30:00,11.25,11.3,1,-4.59
 28/12/2018 16:45:00,11.25,11.3,1,-4.59
 28/12/2018 17:00:00,11.25,11.3,1,-4.59
 28/12/2018 17:15:00,11.25,11.3,1,-4.59
 28/12/2018 17:30:00,11.25,11.3,1,-4.59
 28/12/2018 17:45:00,11.25,11.3,1,-4.59
 28/12/2018 18:00:00,11.25,11.3,1,-4.59
 28/12/2018 18:15:00,11.25,11.3,1,-4.59
 28/12/2018 18:30:00,11.25,11.3,1,-4.59
 28/12/2018 18:45:00,11.25,11.3,1,-4.59
 28/12/2018 19:00:00,11.25,11.3,1,-4.59
 28/12/2018 19:15:00,11.25,11.3,1,-4.59
 28/12/2018 19:30:00,11.25,11.3,1,-4.59
 28/12/2018 19:45:00,11.25,11.3,1,-4.59
 28/12/2018 20:00:00,11.25,11.3,1,-4.59
 28/12/2018 20:15:00,11.25,11.3,1,-4.59
 28/12/2018 20:30:00,11.25,11.3,1,-4.59
 28/12/2018 20:45:00,11.25,11.3,1,-4.59
 28/12/2018 21:00:00,11.25,11.3,1,-4.59
 28/12/2018 21:15:00,11.25,11.3,1,-4.59
 28/12/2018 21:30:00,11.25,11.3,1,-4.59
 28/12/2018 21:45:00,11.25,11.3,1,-4.59
 28/12/2018 22:00:00,11.25,11.3,1,-4.59
 28/12/2018 22:15:00,11.25,11.3,1,-4.59
 28/12/2018 22:30:00,11.25,11.3,1,-4.59
 28/12/2018 22:45:00,11.25,11.3,1,-4.59
 28/12/2018 23:00:00,11.25,11.3,1,-4.59
 28/12/2018 23:15:00,11.25,11.3,1,-4.59
 28/12/2018 23:30:00,11.25,11.3,1,-4.59
 28/12/2018 23:45:00,11.25,11.3,1,-4.59
 29/12/2018 00:00:00,11.25,11.3,1,-4.59
 29/12/2018 00:15:00,11.25,11.3,1,-4.59
 29/12/2018 00:30:00,11.25,11.3,1,-4.59
 29/12/2018 00:45:00,11.25,11.3,1,-4.59
 29/12/2018 01:00:00,11.25,11.3,1,-4.59
 29/12/2018 01:15:00,11.25,11.3,1,-4.59
 29/12/2018 01:30:00,11.25,11.3,1,-4.59
 29/12/2018 01:45:00,11.25,11.3,1,-4.59
 29/12/2018 02:00:00,11.25,11.3,1,-4.59
 29/12/2018 02:15:00,11.25,11.3,1,-4.59
 29/12/2018 02:30:00,11.25,11.3,1,-4.59
 29/12/2018 02:45:00,11.25,11.3,1,-4.59
 29/12/2018 03:00:00,11.25,11.3,1,-4.59
 29/12/2018 03:15:00,11.25,11.3,1,-4.59
 29/12/2018 03:30:00,11.25,11.3,1,-4.59
 29/12/2018 03:45:00,11.25,11.3,1,-4.59
 29/12/2018 04:00:00,11.25,11.3,1,-4.59
 29/12/2018 04:15:00,11.25,11.3,1,-4.59
 29/12/2018 04:30:00,11.25,11.3,1,-4.59
 29/12/2018 04:45:00,11.25,11.3,1,-4.59
 29/12/2018 05:00:00,11.25,11.3,1,-4.59
 29/12/2018 05:15:00,11.25,11.3,1,-4.59
 29/12/2018 05:30:00,11.25,11.3,1,-4.59
 29/12/2018 05:45:00,11.25,11.3,1,-4.59
 29/12/2018 06:00:00,11.25,11.3,1,-4.59
 29/12/2018 06:15:00,11.25,11.3,1,-4.59
 29/12/2018 06:30:00,11.25,11.3,1,-4.59
 29/12/2018 06:45:00,11.25,11.3,1,-4.59
 29/12/2018 07:00:00,11.25,11.3,1,-4.59
 29/12/2018 07:15:00,11.25,11.3,1,-4.59
 29/12/2018 07:30:00,11.25,11.3,1,-4.59
 29/12/2018 07:45:00,11.25,11.3,1,-4.59
 29/12/2018 08:00:00,11.25,11.3,1,-4.59
 29/12/2018 08:15:00,11.25,11.3,1,-4.59
 29/12/2018 08:30:00,11.25,11.3,1,-4.59
 29/12/2018 08:45:00,11.25,11.3,1,-4.59
 29/12/2018 09:00:00,11.25,11.3,1,-4.59
 29/12/2018 09:15:00,11.25,11.3,1,-4.59
 29/12/2018 09:30:00,11.25,11.3,1,-4.59
 29/12/2018 09:45:00,11.25,11.3,1,-4.59
 29/12/2018 10:00:00,11.25,11.3,1,-4.59
 29/12/2018 10:15:00,11.25,11.3,1,-4.59
 29/12/2018 10:30:00,11.25,11.3,1,-4.59
 29/12/2018 10:45:00,11.25,11.3,1,-4.59
 29/12/2018 11:00:00,11.25,1.51,1,-4.59
 29/12/2018 11:15:00,11.25,0.0,1,-4.59
 29/12/2018 11:30:00,11.25,0.0,1,-4.59
 29/12/2018 11:45:00,11.25,0.0,1,-4.59
 29/12/2018 12:00:00,11.25,0.0,1,-4.59
 29/12/2018 12:15:00,11.25,0.0,1,-4.59
 29/12/2018 12:30:00,11.25,0.0,1,-4.59
 29/12/2018 12:45:00,11.25,0.0,1,-4.59
 29/12/2018 13:00:00,11.25,0.0,1,-4.59
 29/12/2018 13:15:00,11.25,0.0,1,-4.59
 29/12/2018 13:30:00,11.25,0.0,1,-4.59
 29/12/2018 13:45:00,11.25,0.0,1,-4.59
 29/12/2018 14:00:00,11.25,0.0,1,-4.59
 29/12/2018 14:15:00,11.25,0.0,1,-4.59
 29/12/2018 14:30:00,11.25,0.0,1,-4.59
 29/12/2018 14:45:00,11.25,0.0,1,-4.59
 29/12/2018 15:00:00,11.25,0.0,1,-4.59
 29/12/2018 15:15:00,11.25,0.0,1,-4.59
 29/12/2018 15:30:00,11.25,0.0,1,-4.59
 29/12/2018 15:45:00,11.25,0.0,1,-4.59
 29/12/2018 16:00:00,11.25,0.0,1,-4.59
 29/12/2018 16:15:00,11.25,0.0,1,-4.59
 29/12/2018 16:30:00,11.25,0.0,1,-4.59
 29/12/2018 16:45:00,11.25,0.0,1,-4.59
 29/12/2018 17:00:00,11.25,0.0,1,-4.59
 29/12/2018 17:15:00,11.25,0.0,1,-4.59
 29/12/2018 17:30:00,11.25,0.0,1,-4.59
 29/12/2018 17:45:00,11.25,0.0,1,-4.59
 29/12/2018 18:00:00,11.25,0.0,1,-4.59
 29/12/2018 18:15:00,11.25,0.0,1,-4.59
 29/12/2018 18:30:00,11.25,0.0,1,-4.59
 29/12/2018 18:45:00,11.25,0.0,1,-4.59
 29/12/2018 19:00:00,11.25,0.0,1,-4.59
 29/12/2018 19:15:00,11.25,0.0,1,-4.59
 29/12/2018 19:30:00,11.25,0.0,1,-4.59
 29/12/2018 19:45:00,11.25,0.0,1,-4.59
 29/12/2018 20:00:00,11.25,0.0,1,-4.59
 29/12/2018 20:15:00,11.25,0.0,1,-4.59
 29/12/2018 20:30:00,11.25,0.0,1,-4.59
 29/12/2018 20:45:00,11.25,0.0,1,-4.59
 29/12/2018 21:00:00,11.25,0.0,1,-4.59
 29/12/2018 21:15:00,11.25,0.0,1,-4.59
 29/12/2018 21:30:00,11.25,0.0,1,-4.59
 29/12/2018 21:45:00,11.25,0.0,1,-4.59
 29/12/2018 22:00:00,11.25,0.0,1,-4.59
 29/12/2018 22:15:00,11.25,0.0,1,-4.59
 29/12/2018 22:30:00,11.25,0.0,1,-4.59
 29/12/2018 22:45:00,11.25,0.0,1,-4.59
 29/12/2018 23:00:00,11.25,0.0,1,-4.59
 29/12/2018 23:15:00,11.25,0.0,1,-4.59
 29/12/2018 23:30:00,11.25,0.0,1,-4.59
 29/12/2018 23:45:00,11.25,0.0,1,-4.59
 30/12/2018 00:00:00,11.25,0.0,1,-4.59
 30/12/2018 00:15:00,11.25,0.0,1,-4.59
 30/12/2018 00:30:00,11.25,0.0,1,-4.59
 30/12/2018 00:45:00,11.25,0.0,1,-4.59
 30/12/2018 01:00:00,11.25,0.0,1,-4.59
 30/12/2018 01:15:00,11.25,0.0,1,-4.59
 30/12/2018 01:30:00,11.25,0.0,1,-4.59
 30/12/2018 01:45:00,11.25,0.0,1,-4.59
 30/12/2018 02:00:00,11.25,0.0,1,-4.59
 30/12/2018 02:15:00,11.25,0.0,1,-4.59
 30/12/2018 02:30:00,11.25,0.0,1,-4.59
 30/12/2018 02:45:00,11.25,0.0,1,-4.59
 30/12/2018 03:00:00,11.25,0.0,1,-4.59
 30/12/2018 03:15:00,11.25,0.0,1,-4.59
 30/12/2018 03:30:00,11.25,0.0,1,-4.59
 30/12/2018 03:45:00,11.25,0.0,1,-4.59
 30/12/2018 04:00:00,11.25,0.0,1,-4.59
 30/12/2018 04:15:00,11.25,0.0,1,-4.59
 30/12/2018 04:30:00,11.25,0.0,1,-4.59
 30/12/2018 04:45:00,11.25,0.0,1,-4.59
 30/12/2018 05:00:00,11.25,0.0,1,-4.59
 30/12/2018 05:15:00,11.25,0.0,1,-4.59
 30/12/2018 05:30:00,11.25,0.0,1,-4.59
 30/12/2018 05:45:00,11.25,0.0,1,-4.59
 30/12/2018 06:00:00,11.25,0.0,1,-4.59
 30/12/2018 06:15:00,11.25,0.0,1,-4.59
 30/12/2018 06:30:00,11.25,0.0,1,-4.59
 30/12/2018 06:45:00,11.25,0.0,1,-4.59
 30/12/2018 07:00:00,11.25,0.0,1,-4.59
 30/12/2018 07:15:00,11.25,0.0,1,-4.59
 30/12/2018 07:30:00,11.25,0.0,1,-4.59
 30/12/2018 07:45:00,11.25,0.0,1,-4.59
 30/12/2018 08:00:00,11.25,0.0,1,-4.59
 30/12/2018 08:15:00,11.25,0.0,1,-4.59
 30/12/2018 08:30:00,11.25,0.0,1,-4.59
 30/12/2018 08:45:00,11.25,0.0,1,-4.59
 30/12/2018 09:00:00,11.25,0.0,1,-4.59
 30/12/2018 09:15:00,11.25,0.0,1,-4.59
 30/12/2018 09:30:00,11.25,0.0,1,-4.59
 30/12/2018 09:45:00,11.25,0.0,1,-4.59
 30/12/2018 10:00:00,11.25,0.0,1,-4.59
 30/12/2018 10:15:00,11.25,0.0,1,-4.59
 30/12/2018 10:30:00,11.25,0.0,1,-4.59
 30/12/2018 10:45:00,11.25,0.0,1,-4.59
 30/12/2018 11:00:00,11.25,0.0,1,-4.59
 30/12/2018 11:15:00,11.25,0.0,1,-4.59
 30/12/2018 11:30:00,11.25,0.0,1,-4.59
 30/12/2018 11:45:00,11.25,0.0,1,-4.59
 30/12/2018 12:00:00,11.25,0.0,1,-4.59
 30/12/2018 12:15:00,11.25,0.0,1,-4.59
 30/12/2018 12:30:00,11.25,0.0,1,-4.59
 30/12/2018 12:45:00,11.25,0.0,1,-4.59
 30/12/2018 13:00:00,11.25,0.0,1,-4.59
 30/12/2018 13:15:00,11.25,0.0,1,-4.59
 30/12/2018 13:30:00,11.25,0.0,1,-4.59
 30/12/2018 13:45:00,11.25,0.0,1,-4.59
 30/12/2018 14:00:00,11.25,0.0,1,-4.59
 30/12/2018 14:15:00,11.25,0.0,1,-4.59
 30/12/2018 14:30:00,11.25,0.0,1,-4.59
 30/12/2018 14:45:00,11.25,0.0,1,-4.59
 30/12/2018 15:00:00,11.25,0.0,1,-4.59
 30/12/2018 15:15:00,11.25,0.0,1,-4.59
 30/12/2018 15:30:00,11.25,0.0,1,-4.59
 30/12/2018 15:45:00,11.25,0.0,1,-4.59
 30/12/2018 16:00:00,11.25,0.0,1,-4.59
 30/12/2018 16:15:00,11.25,0.0,1,-4.59
 30/12/2018 16:30:00,11.25,0.0,1,-4.59
 30/12/2018 16:45:00,11.25,0.0,1,-4.59
 30/12/2018 17:00:00,11.25,0.0,1,-4.59
 30/12/2018 17:15:00,11.25,0.0,1,-4.59
 30/12/2018 17:30:00,11.25,0.0,1,-4.59
 30/12/2018 17:45:00,11.25,0.0,1,-4.59
 30/12/2018 18:00:00,11.25,0.0,1,-4.59
 30/12/2018 18:15:00,11.25,0.0,1,-4.59
 30/12/2018 18:30:00,11.25,0.0,1,-4.59
 30/12/2018 18:45:00,11.25,0.0,1,-4.59
 30/12/2018 19:00:00,11.25,0.0,1,-4.59
 30/12/2018 19:15:00,11.25,0.0,1,-4.59
 30/12/2018 19:30:00,11.25,0.0,1,-4.59
 30/12/2018 19:45:00,11.25,0.0,1,-4.59
 30/12/2018 20:00:00,11.25,0.0,1,-4.59
 30/12/2018 20:15:00,11.25,0.0,1,-4.59
 30/12/2018 20:30:00,11.25,0.0,1,-4.59
 30/12/2018 20:45:00,11.25,0.0,1,-4.59
 30/12/2018 21:00:00,11.25,0.0,1,-4.59
 30/12/2018 21:15:00,11.25,0.0,1,-4.59
 30/12/2018 21:30:00,11.25,0.0,1,-4.59
 30/12/2018 21:45:00,11.25,0.0,1,-4.59
 30/12/2018 22:00:00,11.25,0.0,1,-4.59
 30/12/2018 22:15:00,11.25,0.0,1,-4.59
 30/12/2018 22:30:00,11.25,0.0,1,-4.59
 30/12/2018 22:45:00,11.25,0.0,1,-4.59
 30/12/2018 23:00:00,11.25,0.0,1,-4.59
 30/12/2018 23:15:00,11.25,0.0,1,-4.59
 30/12/2018 23:30:00,11.25,0.0,1,-4.59
 30/12/2018 23:45:00,11.25,0.0,1,-4.59
 31/12/2018 00:00:00,11.25,0.0,1,-4.59
 31/12/2018 00:00:00,11.25,0.0,1,-4.59
 31/12/2018 00:15:00,11.25,0.0,1,-4.59
 31/12/2018 00:30:00,11.25,0.0,1,-4.59
 31/12/2018 00:45:00,11.25,0.0,1,-4.59
 31/12/2018 01:00:00,11.25,0.0,1,-4.59
 31/12/2018 01:15:00,11.25,0.0,1,-4.59
 31/12/2018 01:30:00,11.25,0.0,1,-4.59
 31/12/2018 01:45:00,11.25,0.0,1,-4.59
 31/12/2018 02:00:00,11.25,0.0,1,-4.59
 31/12/2018 02:15:00,11.25,0.0,1,-4.59
 31/12/2018 02:30:00,11.25,0.0,1,-4.59
 31/12/2018 02:45:00,11.25,0.0,1,-4.59
 31/12/2018 03:00:00,11.25,0.0,1,-4.59
 31/12/2018 03:15:00,11.25,0.0,1,-4.59
 31/12/2018 03:30:00,11.25,0.0,1,-4.59
 31/12/2018 03:45:00,11.25,0.0,1,-4.59
 31/12/2018 04:00:00,11.25,0.0,1,-4.59
 31/12/2018 04:15:00,11.25,0.0,1,-4.59
 31/12/2018 04:30:00,11.25,0.0,1,-4.59
 31/12/2018 04:45:00,11.25,0.0,1,-4.59
 31/12/2018 05:00:00,11.25,0.0,1,-4.59
 31/12/2018 05:15:00,11.25,0.0,1,-4.59
 31/12/2018 05:30:00,11.25,0.0,1,-4.59
 31/12/2018 05:45:00,11.25,0.0,1,-4.59
 31/12/2018 06:00:00,11.25,0.0,1,-4.59
 31/12/2018 06:15:00,11.25,0.0,1,-4.59
 31/12/2018 06:30:00,11.25,0.0,1,-4.59
 31/12/2018 06:45:00,11.25,0.0,1,-4.59
 31/12/2018 07:00:00,11.25,0.0,1,-4.59
 31/12/2018 07:15:00,11.25,0.0,1,-4.59
 31/12/2018 07:30:00,11.25,0.0,1,-4.59
 31/12/2018 07:45:00,11.25,0.0,1,-4.59
 31/12/2018 08:00:00,11.25,0.0,1,-4.59
 31/12/2018 08:15:00,11.25,0.0,1,-4.59
 31/12/2018 08:30:00,11.25,0.0,1,-4.59
 31/12/2018 08:45:00,11.25,0.0,1,-4.59
 31/12/2018 09:00:00,11.25,0.0,1,-4.59
 31/12/2018 09:15:00,11.25,0.0,1,-4.59
 31/12/2018 09:30:00,11.25,0.0,1,-4.59
 31/12/2018 09:45:00,11.25,0.0,1,-4.59
 31/12/2018 10:00:00,11.25,0.0,1,-4.59
 31/12/2018 10:15:00,11.25,0.0,1,-4.59
 31/12/2018 10:30:00,11.25,0.0,1,-4.59
 31/12/2018 10:45:00,11.25,0.0,1,-4.59
 31/12/2018 11:00:00,11.25,0.0,1,-4.59
 31/12/2018 11:15:00,11.25,0.0,1,-4.59
 31/12/2018 11:30:00,11.25,0.0,1,-4.59
 31/12/2018 11:45:00,11.25,0.0,1,-4.59
 31/12/2018 12:00:00,11.25,0.0,1,-4.59
 31/12/2018 12:15:00,11.25,0.0,1,-4.59
 31/12/2018 12:30:00,11.25,0.0,1,-4.59
 31/12/2018 12:45:00,11.25,0.0,1,-4.59
 31/12/2018 13:00:00,11.25,0.0,1,-4.59
 31/12/2018 13:15:00,11.25,0.0,1,-4.59
 31/12/2018 13:30:00,11.25,0.0,1,-4.59
 31/12/2018 13:45:00,11.25,0.0,1,-4.59
 31/12/2018 14:00:00,11.25,0.0,1,-4.59
 31/12/2018 14:15:00,11.25,0.0,1,-4.59
 31/12/2018 14:30:00,11.25,0.0,1,-4.59
 31/12/2018 14:45:00,11.25,0.0,1,-4.59
 31/12/2018 15:00:00,11.25,0.0,1,-4.59
 31/12/2018 15:15:00,11.25,0.0,1,-4.59
 31/12/2018 15:30:00,11.25,0.0,1,-4.59
 31/12/2018 15:45:00,11.25,0.0,1,-4.59
 31/12/2018 16:00:00,11.25,0.0,1,-4.59
 31/12/2018 16:15:00,11.25,0.0,1,-4.59
 31/12/2018 16:30:00,11.25,0.0,1,-4.59
 31/12/2018 16:45:00,11.25,0.0,1,-4.59
 31/12/2018 17:00:00,11.25,0.0,1,-4.59
 31/12/2018 17:15:00,11.25,0.0,1,-4.59
 31/12/2018 17:30:00,11.25,0.0,1,-4.59
 31/12/2018 17:45:00,11.25,0.0,1,-4.59
 31/12/2018 18:00:00,11.25,0.0,1,-4.59
 31/12/2018 18:15:00,11.25,0.0,1,-4.59
 31/12/2018 18:30:00,11.25,0.0,1,-4.59
 31/12/2018 18:45:00,11.25,0.0,1,-4.59
 31/12/2018 19:00:00,11.25,0.0,1,-4.59
 31/12/2018 19:15:00,11.25,0.0,1,-4.59
 31/12/2018 19:30:00,11.25,0.0,1,-4.59
 31/12/2018 19:45:00,11.25,0.0,1,-4.59
 31/12/2018 20:00:00,11.25,0.0,1,-4.59
 31/12/2018 20:15:00,11.25,0.0,1,-4.59
 31/12/2018 20:30:00,11.25,0.0,1,-4.59
 31/12/2018 20:45:00,11.25,0.0,1,-4.59
 31/12/2018 21:00:00,11.25,0.0,1,-4.59
 31/12/2018 21:15:00,11.25,0.0,1,-4.59
 31/12/2018 21:30:00,11.25,0.0,1,-4.59
 31/12/2018 21:45:00,11.25,0.0,1,-4.59
 31/12/2018 22:00:00,11.25,0.0,1,-4.59
 31/12/2018 22:15:00,11.25,0.0,1,-4.59
 31/12/2018 22:30:00,11.25,0.0,1,-4.59
 31/12/2018 22:45:00,11.25,0.0,1,-4.59
 31/12/2018 23:00:00,11.25,0.0,1,-4.59
 31/12/2018 23:15:00,11.25,0.0,1,-4.59
 31/12/2018 23:30:00,11.25,0.0,1,-4.59
 31/12/2018 23:45:00,11.25,0.0,1,-4.59
 01/01/2019 00:00:00,11.25,0.0,1,-4.59
 01/01/2019 00:15:00,11.25,0.0,1,-4.59
 01/01/2019 00:30:00,11.25,0.0,1,-4.59
 01/01/2019 00:45:00,11.25,0.0,1,-4.59
 01/01/2019 01:00:00,11.25,0.0,1,-4.59
 01/01/2019 01:15:00,11.25,0.0,1,-4.59
 01/01/2019 01:30:00,11.25,0.0,1,-4.59
 01/01/2019 01:45:00,11.25,0.0,1,-4.59
 01/01/2019 02:00:00,11.25,0.0,1,-4.59
 01/01/2019 02:15:00,11.25,0.0,1,-4.59
 01/01/2019 02:30:00,11.25,0.0,1,-4.59
 01/01/2019 02:45:00,11.25,0.0,1,-4.59
 01/01/2019 03:00:00,11.25,0.0,1,-4.59
 01/01/2019 03:15:00,11.25,0.0,1,-4.59
 01/01/2019 03:30:00,11.25,0.0,1,-4.59
 01/01/2019 03:45:00,11.25,0.0,1,-4.59
 01/01/2019 04:00:00,11.25,0.0,1,-4.59
 01/01/2019 04:15:00,11.25,0.0,1,-4.59
 01/01/2019 04:30:00,11.25,0.0,1,-4.59
 01/01/2019 04:45:00,11.25,0.0,1,-4.59
 01/01/2019 05:00:00,11.25,0.0,1,-4.59
 01/01/2019 05:15:00,11.25,0.0,1,-4.59
 01/01/2019 05:30:00,11.25,0.0,1,-4.59
 01/01/2019 05:45:00,11.25,0.0,1,-4.59
 01/01/2019 06:00:00,11.25,0.0,1,-4.59
 01/01/2019 06:15:00,11.25,0.0,1,-4.59
 01/01/2019 06:30:00,11.25,0.0,1,-4.59
 01/01/2019 06:45:00,11.25,0.0,1,-4.59
 01/01/2019 07:00:00,11.25,0.0,1,-4.59
 01/01/2019 07:15:00,11.25,0.0,1,-4.59
 01/01/2019 07:30:00,11.25,0.0,1,-4.59
 01/01/2019 07:45:00,11.25,0.0,1,-4.59
 01/01/2019 08:00:00,11.25,0.0,1,-4.59
 01/01/2019 08:15:00,11.25,0.0,1,-4.59
 01/01/2019 08:30:00,11.25,0.0,1,-4.59
 01/01/2019 08:45:00,11.25,0.0,1,-4.59
 01/01/2019 09:00:00,11.25,0.0,1,-4.59
 01/01/2019 09:15:00,11.25,0.0,1,-4.59
 01/01/2019 09:30:00,11.25,0.0,1,-4.59
 01/01/2019 09:45:00,11.25,0.0,1,-4.59
 01/01/2019 10:00:00,11.25,0.0,1,-4.59
 01/01/2019 10:15:00,11.25,0.0,1,-4.59
 01/01/2019 10:30:00,11.25,0.0,1,-4.59
 01/01/2019 10:45:00,11.25,0.0,1,-4.59
 01/01/2019 11:00:00,11.25,0.0,1,-4.59
 01/01/2019 11:15:00,11.25,0.0,1,-4.59
 01/01/2019 11:30:00,11.25,0.0,1,-4.59
 01/01/2019 11:45:00,11.25,0.0,1,-4.59
 01/01/2019 12:00:00,11.25,0.0,1,-4.59
 01/01/2019 12:15:00,11.25,0.0,1,-4.59
 01/01/2019 12:30:00,11.25,0.0,1,-4.59
 01/01/2019 12:45:00,11.25,0.0,1,-4.59
 01/01/2019 13:00:00,11.25,0.0,1,-4.59
 01/01/2019 13:15:00,11.25,0.0,1,-4.59
 01/01/2019 13:30:00,11.25,0.0,1,-4.59
 01/01/2019 13:45:00,11.25,0.0,1,-4.59
 01/01/2019 14:00:00,11.25,0.0,1,-4.59
 01/01/2019 14:15:00,11.25,0.0,1,-4.59
 01/01/2019 14:30:00,11.25,0.0,1,-4.59
 01/01/2019 14:45:00,11.25,0.0,1,-4.59
 01/01/2019 15:00:00,11.25,0.0,1,-4.59
 01/01/2019 15:15:00,11.25,0.0,1,-4.59
 01/01/2019 15:30:00,11.25,0.0,1,-4.59
 01/01/2019 15:45:00,11.25,0.0,1,-4.59
 01/01/2019 16:00:00,11.25,0.0,1,-4.59
 01/01/2019 16:15:00,11.25,0.0,1,-4.59
 01/01/2019 16:30:00,11.25,0.0,1,-4.59
 01/01/2019 16:45:00,11.25,0.0,1,-4.59
 01/01/2019 17:00:00,11.25,0.0,1,-4.59
 01/01/2019 17:15:00,11.25,0.0,1,-4.59
 01/01/2019 17:30:00,11.25,0.0,1,-4.59
 01/01/2019 17:45:00,11.25,0.0,1,-4.59
 01/01/2019 18:00:00,11.25,0.0,1,-4.59
 01/01/2019 18:15:00,11.25,0.0,1,-4.59
 01/01/2019 18:30:00,11.25,0.0,1,-4.59
 01/01/2019 18:45:00,11.25,0.0,1,-4.59
 01/01/2019 19:00:00,11.25,0.0,1,-4.59
 01/01/2019 19:15:00,11.25,0.0,1,-4.59
 01/01/2019 19:30:00,11.25,0.0,1,-4.59
 01/01/2019 19:45:00,11.25,0.0,1,-4.59
 01/01/2019 20:00:00,11.25,0.0,1,-4.59
 01/01/2019 20:15:00,11.25,0.0,1,-4.59
 01/01/2019 20:30:00,11.25,0.0,1,-4.59
 01/01/2019 20:45:00,11.25,0.0,1,-4.59
 01/01/2019 21:00:00,11.25,0.0,1,-4.59
 01/01/2019 21:15:00,11.25,0.0,1,-4.59
 01/01/2019 21:30:00,11.25,0.0,1,-4.59
 01/01/2019 21:45:00,11.25,0.0,1,-4.59
 01/01/2019 22:00:00,11.25,0.0,1,-4.59
 01/01/2019 22:15:00,11.25,0.0,1,-4.59
 01/01/2019 22:30:00,11.25,0.0,1,-4.59
 01/01/2019 22:45:00,11.25,0.0,1,-4.59
 01/01/2019 23:00:00,11.25,0.0,1,-4.59
 01/01/2019 23:15:00,11.25,0.0,1,-4.59
 01/01/2019 23:30:00,11.25,0.0,1,-4.59
 01/01/2019 23:45:00,11.25,0.0,1,-4.59
 02/01/2019 00:00:00,11.25,0.0,1,-4.59
 02/01/2019 00:15:00,11.25,0.0,1,-4.59
 02/01/2019 00:30:00,11.25,0.0,1,-4.59
 02/01/2019 00:45:00,11.25,0.0,1,-4.59
 02/01/2019 01:00:00,11.25,0.0,1,-4.59
 02/01/2019 01:15:00,11.25,0.0,1,-4.59
 02/01/2019 01:30:00,11.25,0.0,1,-4.59
 02/01/2019 01:45:00,11.25,0.0,1,-4.59
 02/01/2019 02:00:00,11.25,0.0,1,-4.59
 02/01/2019 02:15:00,11.25,0.0,1,-4.59
 02/01/2019 02:30:00,11.25,0.0,1,-4.59
 02/01/2019 02:45:00,11.25,0.0,1,-4.59
 02/01/2019 03:00:00,11.25,0.0,1,-4.59
 02/01/2019 03:15:00,11.25,0.0,1,-4.59
 02/01/2019 03:30:00,11.25,0.0,1,-4.59
 02/01/2019 03:45:00,11.25,0.0,1,-4.59
 02/01/2019 04:00:00,11.25,0.0,1,-4.59
 02/01/2019 04:15:00,11.25,0.0,1,-4.59
 02/01/2019 04:30:00,11.25,0.0,1,-4.59
 02/01/2019 04:45:00,11.25,0.0,1,-4.59
 02/01/2019 05:00:00,11.25,0.0,1,-4.59
 02/01/2019 05:15:00,11.25,0.0,1,-4.59
 02/01/2019 05:30:00,11.25,0.0,1,-4.59
 02/01/2019 05:45:00,11.25,0.0,1,-4.59
 02/01/2019 06:00:00,11.25,0.0,1,-4.59
 02/01/2019 06:15:00,11.25,0.0,1,-4.59
 02/01/2019 06:30:00,11.25,0.0,1,-4.59
 02/01/2019 06:45:00,11.25,0.0,1,-4.59
 02/01/2019 07:00:00,11.25,0.0,1,-4.59
 02/01/2019 07:15:00,11.25,0.0,1,-4.59
 02/01/2019 07:30:00,11.25,0.0,1,-4.59
 02/01/2019 07:45:00,11.25,0.0,1,-4.59
 02/01/2019 08:00:00,11.25,0.0,1,-4.59
 02/01/2019 08:15:00,11.25,0.0,1,-4.59
 02/01/2019 08:30:00,11.25,0.0,1,-4.59
 02/01/2019 08:45:00,11.25,0.0,1,-4.59
 02/01/2019 09:00:00,11.25,0.0,1,-4.59
 02/01/2019 09:15:00,11.25,0.0,1,-4.59
 02/01/2019 09:30:00,11.25,0.0,1,-4.59
 02/01/2019 09:45:00,11.25,0.0,1,-4.59
 02/01/2019 10:00:00,11.25,0.0,1,-4.59
 02/01/2019 10:15:00,11.25,0.0,1,-4.59
 02/01/2019 10:30:00,11.25,0.0,1,-4.59
 02/01/2019 10:45:00,11.25,0.0,1,-4.59
 02/01/2019 11:00:00,11.25,0.0,1,-4.59
 02/01/2019 11:15:00,11.25,0.0,1,-4.59
 02/01/2019 11:30:00,11.25,0.0,1,-4.59
 02/01/2019 11:45:00,11.25,0.0,1,-4.59
 02/01/2019 12:00:00,11.25,0.0,1,-4.59
 02/01/2019 12:15:00,11.25,0.0,1,-4.59
 02/01/2019 12:30:00,11.25,0.0,1,-4.59
 02/01/2019 12:45:00,11.25,0.0,1,-4.59
 02/01/2019 13:00:00,11.25,0.0,1,-4.59
 02/01/2019 13:15:00,11.25,0.0,1,-4.59
 02/01/2019 13:30:00,11.25,0.0,1,-4.59
 02/01/2019 13:45:00,11.25,0.0,1,-4.59
 02/01/2019 14:00:00,11.25,0.0,1,-4.59
 02/01/2019 14:15:00,11.25,0.0,1,-4.59
 02/01/2019 14:30:00,11.25,0.0,1,-4.59
 02/01/2019 14:45:00,11.25,0.0,1,-4.59
 02/01/2019 15:00:00,11.25,0.0,1,-4.59
 02/01/2019 15:15:00,11.25,0.0,1,-4.59
 02/01/2019 15:30:00,11.25,0.0,1,-4.59
 02/01/2019 15:45:00,11.25,0.0,1,-4.59
 02/01/2019 16:00:00,11.25,0.0,1,-4.59
 02/01/2019 16:15:00,11.25,0.0,1,-4.59
 02/01/2019 16:30:00,11.25,0.0,1,-4.59
 02/01/2019 16:45:00,11.25,0.0,1,-4.59
 02/01/2019 17:00:00,11.25,0.0,1,-4.59
 02/01/2019 17:15:00,11.25,0.0,1,-4.59
 02/01/2019 17:30:00,11.25,0.0,1,-4.59
 02/01/2019 17:45:00,11.25,0.0,1,-4.59
 02/01/2019 18:00:00,11.25,0.0,1,-4.59
 02/01/2019 18:15:00,11.25,0.0,1,-4.59
 02/01/2019 18:30:00,11.25,0.0,1,-4.59
 02/01/2019 18:45:00,11.25,0.0,1,-4.59
 02/01/2019 19:00:00,11.25,0.0,1,-4.59
 02/01/2019 19:15:00,11.25,0.0,1,-4.59
 02/01/2019 19:30:00,11.25,0.0,1,-4.59
 02/01/2019 19:45:00,11.25,0.0,1,-4.59
 02/01/2019 20:00:00,11.25,0.0,1,-4.59
 02/01/2019 20:15:00,11.25,0.0,1,-4.59
 02/01/2019 20:30:00,11.25,0.0,1,-4.59
 02/01/2019 20:45:00,11.25,0.0,1,-4.59
 02/01/2019 21:00:00,11.25,0.0,1,-4.59
 02/01/2019 21:15:00,11.25,0.0,1,-4.59
 02/01/2019 21:30:00,11.25,0.0,1,-4.59
 02/01/2019 21:45:00,11.25,0.0,1,-4.59
 02/01/2019 22:00:00,11.25,0.0,1,-4.59
 02/01/2019 22:15:00,11.25,0.0,1,-4.59
 02/01/2019 22:30:00,11.25,0.0,1,-4.59
 02/01/2019 22:45:00,11.25,0.0,1,-4.59
 02/01/2019 23:00:00,11.25,0.0,1,-4.59
 02/01/2019 23:15:00,11.25,0.0,1,-4.59
 02/01/2019 23:30:00,11.25,0.0,1,-4.59
 02/01/2019 23:45:00,11.25,0.0,1,-4.59
 03/01/2019 00:00:00,11.25,0.0,1,-4.59
 03/01/2019 00:15:00,11.25,0.0,1,-4.59
 03/01/2019 00:30:00,11.25,0.0,1,-4.59
 03/01/2019 00:45:00,11.25,0.0,1,-4.59
 03/01/2019 01:00:00,11.25,0.0,1,-4.59
 03/01/2019 01:15:00,11.25,0.0,1,-4.59
 03/01/2019 01:30:00,11.25,0.0,1,-4.59
 03/01/2019 01:45:00,11.25,0.0,1,-4.59
 03/01/2019 02:00:00,11.25,0.0,1,-4.59
 03/01/2019 02:15:00,11.25,0.0,1,-4.59
 03/01/2019 02:30:00,11.25,0.0,1,-4.59
 03/01/2019 02:45:00,11.25,0.0,1,-4.59
 03/01/2019 03:00:00,11.25,0.0,1,-4.59
 03/01/2019 03:15:00,11.25,0.0,1,-4.59
 03/01/2019 03:30:00,11.25,0.0,1,-4.59
 03/01/2019 03:45:00,11.25,0.0,1,-4.59
 03/01/2019 04:00:00,11.25,0.0,1,-4.59
 03/01/2019 04:15:00,11.25,0.0,1,-4.59
 03/01/2019 04:30:00,11.25,0.0,1,-4.59
 03/01/2019 04:45:00,11.25,0.0,1,-4.59
 03/01/2019 05:00:00,11.25,0.0,1,-4.59
 03/01/2019 05:15:00,11.25,0.0,1,-4.59
 03/01/2019 05:30:00,11.25,0.0,1,-4.59
 03/01/2019 05:45:00,11.25,0.0,1,-4.59
 03/01/2019 06:00:00,11.25,0.0,1,-4.59
 03/01/2019 06:15:00,11.25,0.0,1,-4.59
 03/01/2019 06:30:00,11.25,0.0,1,-4.59
 03/01/2019 06:45:00,11.25,0.0,1,-4.59
 03/01/2019 07:00:00,11.25,0.0,1,-4.59
 03/01/2019 07:15:00,11.25,0.0,1,-4.59
 03/01/2019 07:30:00,11.25,0.0,1,-4.59
 03/01/2019 07:45:00,11.25,0.0,1,-4.59
 03/01/2019 08:00:00,11.25,0.0,1,-4.59
 03/01/2019 08:15:00,11.25,0.0,1,-4.59
 03/01/2019 08:30:00,11.25,0.0,1,-4.59
 03/01/2019 08:45:00,11.25,0.0,1,-4.59
 03/01/2019 09:00:00,11.25,0.0,1,-4.59
 03/01/2019 09:15:00,11.25,0.0,1,-4.59
 03/01/2019 09:30:00,11.25,0.0,1,-4.59
 03/01/2019 09:45:00,11.25,0.0,1,-4.59
 03/01/2019 10:00:00,11.25,0.0,1,-4.59
 03/01/2019 10:15:00,11.25,0.0,1,-4.59
 03/01/2019 10:30:00,11.25,0.0,1,-4.59
 03/01/2019 10:45:00,11.25,0.0,1,-4.59
 03/01/2019 11:00:00,11.25,0.0,1,-4.59
 03/01/2019 11:15:00,11.25,0.0,1,-4.59
 03/01/2019 11:30:00,11.25,0.0,1,-4.59
 03/01/2019 11:45:00,11.25,0.0,1,-4.59
 03/01/2019 12:00:00,11.25,0.0,1,-4.59
 03/01/2019 12:15:00,11.26,0.0,1,-4.91
 03/01/2019 12:30:00,11.33,0.0,1,-6.04
 03/01/2019 12:45:00,11.33,0.0,1,-6.17
 03/01/2019 13:00:00,11.34,0.0,1,-6.01
 03/01/2019 13:15:00,11.37,0.0,1,-6.03
 03/01/2019 13:30:00,11.36,0.0,1,-6.05
 03/01/2019 13:45:00,11.31,0.0,1,-6.13
 03/01/2019 14:00:00,11.3,0.0,1,-6.57
 03/01/2019 14:15:00,11.28,0.0,1,-7.07
 03/01/2019 14:30:00,11.27,0.0,1,-7.02
 03/01/2019 14:45:00,11.28,0.0,1,-6.95
 03/01/2019 15:00:00,11.3,0.0,1,-6.95
 03/01/2019 15:15:00,11.29,0.0,1,-7.04
 03/01/2019 15:30:00,11.25,0.0,1,-7.22
 03/01/2019 15:45:00,11.24,0.0,1,-7.36
 03/01/2019 16:00:00,11.21,0.0,1,-7.49
 03/01/2019 16:15:00,11.22,0.0,1,-7.65
 03/01/2019 16:30:00,11.21,0.0,1,-7.77
 03/01/2019 16:45:00,11.19,0.0,1,-8.04
 03/01/2019 17:00:00,11.27,0.0,1,-8.44
 03/01/2019 17:15:00,11.24,0.0,1,-8.58
 03/01/2019 17:30:00,11.22,0.0,1,-8.61
 03/01/2019 17:45:00,11.25,0.0,1,-8.58
 03/01/2019 18:00:00,11.28,0.0,1,-8.5
 03/01/2019 18:15:00,11.31,0.0,1,-8.47
 03/01/2019 18:30:00,11.33,0.0,1,-8.4
 03/01/2019 18:45:00,11.3,0.0,1,-8.39
 03/01/2019 19:00:00,11.33,0.0,1,-8.33
 03/01/2019 19:15:00,11.35,0.0,1,-8.24
 03/01/2019 19:30:00,11.35,0.0,1,-8.06
 03/01/2019 19:45:00,11.33,0.0,1,-7.87
 03/01/2019 20:00:00,11.29,0.0,1,-7.58
 03/01/2019 20:15:00,11.24,0.0,1,-7.34
 03/01/2019 20:30:00,11.27,0.0,1,-7.1
 03/01/2019 20:45:00,11.31,0.0,1,-6.86
 03/01/2019 21:00:00,11.34,0.0,1,-6.64
 03/01/2019 21:15:00,11.36,0.0,1,-6.45
 03/01/2019 21:30:00,11.37,0.0,1,-6.23
 03/01/2019 21:45:00,11.32,0.0,1,-6.1
 03/01/2019 22:00:00,11.31,0.0,1,-5.94
 03/01/2019 22:15:00,11.33,0.0,1,-5.8
 03/01/2019 22:30:00,11.35,0.0,1,-5.54
 03/01/2019 22:45:00,11.37,0.0,1,-5.32
 03/01/2019 23:00:00,11.35,0.0,1,-5.12
 03/01/2019 23:15:00,11.29,0.0,1,-5.12
 03/01/2019 23:30:00,11.3,0.0,1,-4.88
 03/01/2019 23:45:00,11.24,0.0,1,-4.77
 04/01/2019 00:00:00,11.24,0.0,1,-4.81
 04/01/2019 00:15:00,11.2,0.0,1,-5.33
 04/01/2019 00:30:00,11.21,0.0,1,-5.43
 04/01/2019 00:45:00,11.17,0.0,1,-5.43
 04/01/2019 01:00:00,11.16,0.0,1,-5.4
 04/01/2019 01:15:00,11.19,0.0,1,-5.46
 04/01/2019 01:30:00,11.22,0.0,1,-5.33
 04/01/2019 01:45:00,11.24,0.0,1,-5.29
 04/01/2019 02:00:00,11.25,0.0,1,-5.21
 04/01/2019 02:15:00,11.23,0.0,1,-5.19
 04/01/2019 02:30:00,11.25,0.0,1,-5.16
 04/01/2019 02:45:00,11.28,0.0,1,-5.05
 04/01/2019 03:00:00,11.3,0.0,1,-4.95
 04/01/2019 03:15:00,11.29,0.0,1,-5.05
 04/01/2019 03:30:00,11.32,0.0,1,-4.99
 04/01/2019 03:45:00,11.35,0.0,1,-4.9
 04/01/2019 04:00:00,11.29,0.0,1,-4.85
 04/01/2019 04:15:00,11.27,0.0,1,-4.87
 04/01/2019 04:30:00,11.28,0.0,1,-4.82
 04/01/2019 04:45:00,11.29,0.0,1,-4.77
 04/01/2019 05:00:00,11.29,0.0,1,-4.78
 04/01/2019 05:15:00,11.26,0.0,1,-4.78
 04/01/2019 05:30:00,11.25,0.0,1,-4.77
 04/01/2019 05:45:00,11.2,0.0,1,-4.89
 04/01/2019 06:00:00,11.23,0.0,1,-5.02
 04/01/2019 06:15:00,11.2,0.0,1,-5.33
 04/01/2019 06:30:00,11.18,0.0,1,-5.59
 04/01/2019 06:45:00,11.17,0.0,1,-5.75
 04/01/2019 07:00:00,11.24,0.0,1,-5.9
 04/01/2019 07:15:00,11.31,0.0,1,-6.1
 04/01/2019 07:30:00,11.28,0.0,1,-6.25
 04/01/2019 07:45:00,11.27,0.0,1,-6.31
 04/01/2019 08:00:00,11.25,0.0,1,-6.57
 04/01/2019 08:15:00,11.19,0.0,1,-6.82
 04/01/2019 08:30:00,11.23,0.0,1,-7.15
 04/01/2019 08:45:00,11.24,0.0,1,-7.37
 04/01/2019 09:00:00,11.22,0.0,1,-7.69
 04/01/2019 09:15:00,11.23,0.0,1,-7.91
 04/01/2019 09:30:00,11.26,0.0,1,-7.92
 04/01/2019 09:45:00,11.28,0.0,1,-7.81
 04/01/2019 10:00:00,11.28,0.0,1,-7.84
 04/01/2019 10:15:00,11.3,0.0,1,-7.79
 04/01/2019 10:30:00,11.32,0.0,1,-7.8
 04/01/2019 10:45:00,11.32,0.0,1,-7.71
 04/01/2019 11:00:00,11.33,0.0,1,-7.66
 04/01/2019 11:15:00,11.34,0.0,1,-7.65
 04/01/2019 11:30:00,11.35,0.0,1,-7.64
 04/01/2019 11:45:00,11.39,0.0,1,-7.42
 04/01/2019 12:00:00,11.33,0.0,1,-7.37
 04/01/2019 12:15:00,11.35,0.0,1,-6.93
 04/01/2019 12:30:00,11.39,0.0,1,-6.7
 04/01/2019 12:45:00,11.33,0.0,1,-6.55
 04/01/2019 13:00:00,11.35,0.0,1,-6.22
 04/01/2019 13:15:00,11.35,0.0,1,-5.9
 04/01/2019 13:30:00,11.37,0.0,1,-5.72
 04/01/2019 13:45:00,11.39,0.0,1,-6.18
 04/01/2019 14:00:00,11.35,0.0,1,-6.23
 04/01/2019 14:15:00,11.3,0.0,1,-6.56
 04/01/2019 14:30:00,11.31,0.0,1,-6.73
 04/01/2019 14:45:00,11.29,0.0,1,-6.76
 04/01/2019 15:00:00,11.28,0.0,1,-6.79
 04/01/2019 15:15:00,11.27,0.0,1,-6.92
 04/01/2019 15:30:00,11.24,0.0,1,-7.13
 04/01/2019 15:45:00,11.23,0.0,1,-7.19
 04/01/2019 16:00:00,11.2,0.0,1,-7.35
 04/01/2019 16:15:00,11.19,0.0,1,-7.56
 04/01/2019 16:30:00,11.2,0.0,1,-7.89
 04/01/2019 16:45:00,11.26,0.0,1,-8.25
 04/01/2019 17:00:00,11.28,0.0,1,-8.5
 04/01/2019 17:15:00,11.29,0.0,1,-8.63
 04/01/2019 17:30:00,11.25,0.0,1,-8.55
 04/01/2019 17:45:00,11.26,0.0,1,-8.56
 04/01/2019 18:00:00,11.29,0.0,1,-8.53
 04/01/2019 18:15:00,11.35,0.0,1,-8.18
 04/01/2019 18:30:00,11.35,0.0,1,-7.9
 04/01/2019 18:45:00,11.29,0.0,1,-7.78
 04/01/2019 19:00:00,11.27,0.0,1,-7.63
 04/01/2019 19:15:00,11.28,0.0,1,-7.58
 04/01/2019 19:30:00,11.35,0.0,1,-7.46
 04/01/2019 19:45:00,11.34,0.0,1,-7.22
 04/01/2019 20:00:00,11.33,0.0,1,-7.13
 04/01/2019 20:15:00,11.31,0.0,1,-7.04
 04/01/2019 20:30:00,11.31,0.0,1,-6.88
 04/01/2019 20:45:00,11.3,0.0,1,-6.74
 04/01/2019 21:00:00,11.31,0.0,1,-6.57
 04/01/2019 21:15:00,11.34,0.0,1,-6.42
 04/01/2019 21:30:00,11.35,0.0,1,-6.24
 04/01/2019 21:45:00,11.32,0.0,1,-6.03
 04/01/2019 22:00:00,11.36,0.0,1,-5.97
 04/01/2019 22:15:00,11.34,0.0,1,-5.74
 04/01/2019 22:30:00,11.38,0.0,1,-5.54
 04/01/2019 22:45:00,11.35,0.0,1,-5.38
 04/01/2019 23:00:00,11.37,0.0,1,-5.21
 04/01/2019 23:15:00,11.4,0.0,1,-5.22
 04/01/2019 23:30:00,11.35,0.0,1,-5.16
 04/01/2019 23:45:00,11.35,0.0,1,-5.16
 05/01/2019 00:00:00,11.35,0.0,1,-5.16
 05/01/2019 00:15:00,11.29,0.0,1,-5.56
 05/01/2019 00:30:00,11.29,0.0,1,-5.56
 05/01/2019 00:45:00,11.29,0.0,1,-5.56
 05/01/2019 01:00:00,11.29,0.0,1,-5.56
 05/01/2019 01:15:00,11.29,0.0,1,-5.56
 05/01/2019 01:30:00,11.29,0.0,1,-5.56
 05/01/2019 01:45:00,11.29,0.0,1,-5.56
 05/01/2019 02:00:00,11.29,0.0,1,-5.56
 05/01/2019 02:15:00,11.29,0.0,1,-5.56
 05/01/2019 02:30:00,11.29,0.0,1,-5.56
 05/01/2019 02:45:00,11.29,0.0,1,-5.56
 05/01/2019 03:00:00,11.29,0.0,1,-5.56
 05/01/2019 03:15:00,11.29,0.0,1,-5.56
 05/01/2019 03:30:00,11.29,0.0,1,-5.56
 05/01/2019 03:45:00,11.29,0.0,1,-5.56
 05/01/2019 04:00:00,11.29,0.0,1,-5.56
 05/01/2019 04:15:00,11.29,0.0,1,-5.56
 05/01/2019 04:30:00,11.29,0.0,1,-5.56
 05/01/2019 04:45:00,11.29,0.0,1,-5.56
 05/01/2019 05:00:00,11.29,0.0,1,-5.56
 05/01/2019 05:15:00,11.29,0.0,1,-5.56
 05/01/2019 05:30:00,11.29,0.0,1,-5.56
 05/01/2019 05:45:00,11.29,0.0,1,-5.56
 05/01/2019 06:00:00,11.29,0.0,1,-5.56
 05/01/2019 06:15:00,11.29,0.0,1,-5.56
 05/01/2019 06:30:00,11.29,0.0,1,-5.56
 05/01/2019 06:45:00,11.29,0.0,1,-5.56
 05/01/2019 07:00:00,11.29,0.0,1,-5.56
 05/01/2019 07:15:00,11.29,0.0,1,-5.56
 05/01/2019 07:30:00,11.29,0.0,1,-5.56
 05/01/2019 07:45:00,11.29,0.0,1,-5.56
 05/01/2019 08:00:00,11.29,0.0,1,-5.56
 05/01/2019 08:15:00,11.29,0.0,1,-5.56
 05/01/2019 08:30:00,11.29,0.0,1,-5.56
 05/01/2019 08:45:00,11.29,0.0,1,-5.56
 05/01/2019 09:00:00,11.29,0.0,1,-5.56
 05/01/2019 09:15:00,11.29,0.0,1,-5.56
 05/01/2019 09:30:00,11.29,0.0,1,-5.56
 05/01/2019 09:45:00,11.29,0.0,1,-5.56
 05/01/2019 10:00:00,11.29,0.0,1,-5.56
 05/01/2019 10:15:00,11.29,0.0,1,-5.56
 05/01/2019 10:30:00,11.29,0.0,1,-5.56
 05/01/2019 10:45:00,11.29,0.0,1,-5.56
 05/01/2019 11:00:00,11.22,0.0,1,-7.09
 05/01/2019 11:15:00,11.23,0.0,1,-7.16
 05/01/2019 11:30:00,11.23,0.0,1,-7.19
 05/01/2019 11:45:00,11.23,0.0,1,-7.13
 05/01/2019 12:00:00,11.22,0.0,1,-7.12
 05/01/2019 12:15:00,11.22,0.0,1,-7.11
 05/01/2019 12:30:00,11.23,0.0,1,-7.15
 05/01/2019 12:45:00,11.23,0.0,1,-7.16
 05/01/2019 13:00:00,11.24,0.0,1,-7.13
 05/01/2019 13:15:00,11.22,0.0,1,-7.22
 05/01/2019 13:30:00,11.24,0.0,1,-7.29
 05/01/2019 13:45:00,11.23,0.0,1,-7.23
 05/01/2019 14:00:00,11.25,0.0,1,-7.14
 05/01/2019 14:15:00,11.28,0.0,1,-7.11
 05/01/2019 14:30:00,11.28,0.0,1,-7.08
 05/01/2019 14:45:00,11.25,0.0,1,-7.16
 05/01/2019 15:00:00,11.26,0.0,1,-7.17
 05/01/2019 15:15:00,11.25,0.0,1,-7.2
 05/01/2019 15:30:00,11.25,0.0,1,-7.14
 05/01/2019 15:45:00,11.25,0.0,1,-7.16
 05/01/2019 16:00:00,11.23,0.0,1,-7.21
 05/01/2019 16:15:00,11.2,0.0,1,-7.31
 05/01/2019 16:30:00,11.23,0.0,1,-7.48
 05/01/2019 16:45:00,11.23,0.0,1,-7.76
 05/01/2019 17:00:00,11.24,0.0,1,-7.87
 05/01/2019 17:15:00,11.22,0.0,1,-7.96
 05/01/2019 17:30:00,11.21,0.0,1,-8.02
 05/01/2019 17:45:00,11.2,0.0,1,-8.05
 05/01/2019 18:00:00,11.24,0.0,1,-7.96
 05/01/2019 18:15:00,11.3,0.0,1,-7.59
 05/01/2019 18:30:00,11.34,0.0,1,-7.36
 05/01/2019 18:45:00,11.35,0.0,1,-7.26
 05/01/2019 19:00:00,11.31,0.0,1,-7.04
 05/01/2019 19:15:00,11.27,0.0,1,-6.94
 05/01/2019 19:30:00,11.32,0.0,1,-6.8
 05/01/2019 19:45:00,11.33,0.0,1,-6.54
 05/01/2019 20:00:00,11.34,0.0,1,-6.48
 05/01/2019 20:15:00,11.36,0.0,1,-6.47
 05/01/2019 20:30:00,11.39,0.0,1,-6.45
 05/01/2019 20:45:00,11.36,0.0,1,-6.35
 05/01/2019 21:00:00,11.38,0.0,1,-6.14
 05/01/2019 21:15:00,11.33,0.0,1,-6.05
 05/01/2019 21:30:00,11.34,0.0,1,-5.98
 05/01/2019 21:45:00,11.33,0.0,1,-5.81
 05/01/2019 22:00:00,11.35,0.0,1,-5.59
 05/01/2019 22:15:00,11.33,0.0,1,-5.38
 05/01/2019 22:30:00,11.28,0.0,1,-5.16
 05/01/2019 22:45:00,11.29,0.0,1,-4.98
 05/01/2019 23:00:00,11.25,0.0,1,-4.79
 05/01/2019 23:15:00,11.26,0.0,1,-4.89
 05/01/2019 23:30:00,11.29,0.0,1,-4.81
 05/01/2019 23:45:00,11.28,0.0,1,-4.72
 06/01/2019 00:00:00,11.29,0.0,1,-4.75
 06/01/2019 00:15:00,11.22,0.0,1,-5.22
 06/01/2019 00:30:00,11.25,0.0,1,-5.29
 06/01/2019 00:45:00,11.24,0.0,1,-5.29
 06/01/2019 01:00:00,11.24,0.0,1,-5.29
 06/01/2019 01:15:00,11.27,0.0,1,-5.29
 06/01/2019 01:30:00,11.3,0.0,1,-5.26
 06/01/2019 01:45:00,11.32,0.0,1,-5.13
 06/01/2019 02:00:00,11.35,0.0,1,-5.02
 06/01/2019 02:15:00,11.35,0.0,1,-4.99
 06/01/2019 02:30:00,11.36,0.0,1,-4.97
 06/01/2019 02:45:00,11.37,0.0,1,-4.92
 06/01/2019 03:00:00,11.39,0.0,1,-4.88
 06/01/2019 03:15:00,11.37,0.0,1,-4.76
 06/01/2019 03:30:00,11.28,0.0,1,-4.62
 06/01/2019 03:45:00,11.3,0.0,1,-4.51
 06/01/2019 04:00:00,11.3,0.0,1,-4.45
 06/01/2019 04:15:00,11.25,0.0,1,-4.36
 06/01/2019 04:30:00,11.27,0.0,1,-4.32
 06/01/2019 04:45:00,11.27,0.0,1,-4.29
 06/01/2019 05:00:00,11.28,0.0,1,-4.27
 06/01/2019 05:15:00,11.27,0.0,1,-4.28
 06/01/2019 05:30:00,11.27,0.0,1,-4.22
 06/01/2019 05:45:00,11.27,0.0,1,-4.15
 06/01/2019 06:00:00,11.28,0.0,1,-4.17
 06/01/2019 06:15:00,11.24,0.0,1,-4.24
 06/01/2019 06:30:00,11.24,0.0,1,-4.31
 06/01/2019 06:45:00,11.22,0.0,1,-4.28
 06/01/2019 07:00:00,11.19,0.0,1,-4.37
 06/01/2019 07:15:00,11.19,0.0,1,-4.3
 06/01/2019 07:30:00,11.2,0.0,1,-4.42
 06/01/2019 07:45:00,11.18,0.0,1,-4.47
 06/01/2019 08:00:00,11.17,0.0,1,-4.61
 06/01/2019 08:15:00,11.17,0.0,1,-4.79
 06/01/2019 08:30:00,11.18,0.0,1,-4.93
 06/01/2019 08:45:00,11.19,0.0,1,-5.19
 06/01/2019 09:00:00,11.21,0.0,1,-5.38
 06/01/2019 09:15:00,11.21,0.0,1,-5.58
 06/01/2019 09:30:00,11.17,0.0,1,-5.8
 06/01/2019 09:45:00,11.17,0.0,1,-6.05
 06/01/2019 10:00:00,11.25,0.0,1,-6.27
 06/01/2019 10:15:00,11.25,0.0,1,-6.44
 06/01/2019 10:30:00,11.23,0.0,1,-6.54
 06/01/2019 10:45:00,11.19,0.0,1,-6.62
 06/01/2019 11:00:00,11.21,0.0,1,-6.62
 06/01/2019 11:15:00,11.23,0.0,1,-6.65
 06/01/2019 11:30:00,11.23,0.0,1,-6.65
 06/01/2019 11:45:00,11.19,0.0,1,-6.65
 06/01/2019 12:00:00,11.19,0.0,1,-6.79
 06/01/2019 12:15:00,11.21,0.0,1,-6.85
 06/01/2019 12:30:00,11.22,0.0,1,-6.93
 06/01/2019 12:45:00,11.22,0.0,1,-6.82
 06/01/2019 13:00:00,11.23,0.0,1,-6.76
 06/01/2019 13:15:00,11.24,0.0,1,-6.81
 06/01/2019 13:30:00,11.24,0.0,1,-6.8
 06/01/2019 13:45:00,11.25,0.0,1,-6.72
 06/01/2019 14:00:00,11.27,0.0,1,-6.71
 06/01/2019 14:15:00,11.31,0.0,1,-6.53
 06/01/2019 14:30:00,11.28,0.0,1,-6.37
 06/01/2019 14:45:00,11.26,0.0,1,-6.45
 06/01/2019 15:00:00,11.25,0.0,1,-6.57
 06/01/2019 15:15:00,11.24,0.0,1,-6.66
 06/01/2019 15:30:00,11.23,0.0,1,-6.64
 06/01/2019 15:45:00,11.21,0.0,1,-6.69
 06/01/2019 16:00:00,11.21,0.0,1,-6.91
 06/01/2019 16:15:00,11.2,0.0,1,-7.01
 06/01/2019 16:30:00,11.22,0.0,1,-7.25
 06/01/2019 16:45:00,11.26,0.0,1,-7.52
 06/01/2019 17:00:00,11.23,0.0,1,-7.64
 06/01/2019 17:15:00,11.25,0.0,1,-7.58
 06/01/2019 17:30:00,11.25,0.0,1,-7.54
 06/01/2019 17:45:00,11.26,0.0,1,-7.48
 06/01/2019 18:00:00,11.3,0.0,1,-7.34
 06/01/2019 18:15:00,11.33,0.0,1,-7.15
 06/01/2019 18:30:00,11.34,0.0,1,-7.12
 06/01/2019 18:45:00,11.34,0.0,1,-7.04
 06/01/2019 19:00:00,11.35,0.0,1,-6.93
 06/01/2019 19:15:00,11.35,0.0,1,-6.7
 06/01/2019 19:30:00,11.33,0.0,1,-6.53
 06/01/2019 19:45:00,11.34,0.0,1,-6.4
 06/01/2019 20:00:00,11.29,0.0,1,-6.26
 06/01/2019 20:15:00,11.27,0.0,1,-6.18
 06/01/2019 20:30:00,11.3,0.0,1,-6.11
 06/01/2019 20:45:00,11.3,0.0,1,-5.89
 06/01/2019 21:00:00,11.33,0.0,1,-5.74
 06/01/2019 21:15:00,11.32,0.0,1,-5.55
 06/01/2019 21:30:00,11.33,0.0,1,-5.42
 06/01/2019 21:45:00,11.34,0.0,1,-5.25
 06/01/2019 22:00:00,11.37,0.0,1,-5.09
 06/01/2019 22:15:00,11.38,0.0,1,-4.96
 06/01/2019 22:30:00,11.3,0.0,1,-4.78
 06/01/2019 22:45:00,11.22,0.0,1,-4.6
 06/01/2019 23:00:00,11.27,0.0,1,-4.4
 06/01/2019 23:15:00,11.28,0.0,1,-4.48
 06/01/2019 23:30:00,11.33,0.0,1,-4.4
 06/01/2019 23:45:00,11.34,0.0,1,-4.32
 07/01/2019 00:00:00,11.36,0.0,1,-4.38
 07/01/2019 00:00:00,11.36,0.0,1,-4.38
