DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 07/01/2019 00:15:00,11.23,0.0,1,-4.83
 07/01/2019 00:30:00,11.22,0.0,1,-4.95
 07/01/2019 00:45:00,11.17,0.0,1,-4.92
 07/01/2019 01:00:00,11.16,0.0,1,-4.86
 07/01/2019 01:15:00,11.16,0.0,1,-4.99
 07/01/2019 01:30:00,11.2,0.0,1,-4.93
 07/01/2019 01:45:00,11.23,0.0,1,-4.76
 07/01/2019 02:00:00,11.25,0.0,1,-4.69
 07/01/2019 02:15:00,11.26,0.0,1,-4.69
 07/01/2019 02:30:00,11.24,0.0,1,-4.69
 07/01/2019 02:45:00,11.25,0.0,1,-4.65
 07/01/2019 03:00:00,11.28,0.0,1,-4.63
 07/01/2019 03:15:00,11.33,0.0,1,-4.52
 07/01/2019 03:30:00,11.34,0.0,1,-4.45
 07/01/2019 03:45:00,11.35,0.0,1,-4.39
 07/01/2019 04:00:00,11.36,0.0,1,-4.36
 07/01/2019 04:15:00,11.33,0.0,1,-4.48
 07/01/2019 04:30:00,11.34,0.0,1,-4.61
 07/01/2019 04:45:00,11.33,0.0,1,-4.49
 07/01/2019 05:00:00,11.33,0.0,1,-4.44
 07/01/2019 05:15:00,11.29,0.0,1,-4.41
 07/01/2019 05:30:00,11.25,0.0,1,-4.38
 07/01/2019 05:45:00,11.22,0.0,1,-4.57
 07/01/2019 06:00:00,11.19,0.0,1,-4.75
 07/01/2019 06:15:00,11.21,0.0,1,-5.16
 07/01/2019 06:30:00,11.29,0.0,1,-5.56
 07/01/2019 06:45:00,11.2,0.0,1,-5.74
 07/01/2019 07:00:00,11.2,0.0,1,-5.99
 07/01/2019 07:15:00,11.22,0.0,1,-6.16
 07/01/2019 07:30:00,11.22,0.0,1,-6.46
 07/01/2019 07:45:00,11.25,0.0,1,-6.59
 07/01/2019 08:00:00,11.28,0.0,1,-6.67
 07/01/2019 08:15:00,11.27,0.0,1,-6.75
 07/01/2019 08:30:00,11.24,0.0,1,-6.85
 07/01/2019 08:45:00,11.23,0.0,1,-7.12
 07/01/2019 09:00:00,11.2,0.0,1,-7.27
 07/01/2019 09:15:00,11.2,0.0,1,-7.27
 07/01/2019 09:30:00,11.2,0.0,1,-7.27
 07/01/2019 09:45:00,11.2,0.0,1,-7.27
 07/01/2019 10:00:00,11.2,0.0,1,-7.27
 07/01/2019 10:15:00,11.2,0.0,1,-7.27
 07/01/2019 10:30:00,11.2,0.0,1,-7.27
 07/01/2019 10:45:00,11.2,0.0,1,-7.27
 07/01/2019 11:00:00,11.2,0.0,1,-7.27
 07/01/2019 11:15:00,11.2,0.0,1,-7.27
 07/01/2019 11:30:00,11.2,0.0,1,-7.27
 07/01/2019 11:45:00,11.2,0.0,1,-7.27
 07/01/2019 12:00:00,11.2,0.0,1,-7.27
 07/01/2019 12:15:00,11.2,0.0,1,-7.27
 07/01/2019 12:30:00,11.2,0.0,1,-7.27
 07/01/2019 12:45:00,11.2,0.0,1,-7.27
 07/01/2019 13:00:00,11.2,0.0,1,-7.27
 07/01/2019 13:15:00,11.2,0.0,1,-7.27
 07/01/2019 13:30:00,11.2,0.0,1,-7.27
 07/01/2019 13:45:00,11.2,0.0,1,-7.27
 07/01/2019 14:00:00,11.2,0.0,1,-7.27
 07/01/2019 14:15:00,11.2,0.0,1,-7.27
 07/01/2019 14:30:00,11.2,0.0,1,-7.27
 07/01/2019 14:45:00,11.2,0.0,1,-7.27
 07/01/2019 15:00:00,11.2,0.0,1,-7.27
 07/01/2019 15:15:00,11.2,0.0,1,-7.27
 07/01/2019 15:30:00,11.2,0.0,1,-7.27
 07/01/2019 15:45:00,11.2,0.0,1,-7.27
 07/01/2019 16:00:00,11.2,0.0,1,-7.27
 07/01/2019 16:15:00,11.2,0.0,1,-7.27
 07/01/2019 16:30:00,11.2,0.0,1,-7.27
 07/01/2019 16:45:00,11.2,0.0,1,-7.27
 07/01/2019 17:00:00,11.2,0.0,1,-7.99
 07/01/2019 17:15:00,11.22,0.0,1,-8.48
 07/01/2019 17:30:00,11.19,0.0,1,-8.54
 07/01/2019 17:45:00,11.21,0.0,1,-8.49
 07/01/2019 18:00:00,11.26,0.0,1,-8.29
 07/01/2019 18:15:00,11.32,0.0,1,-8.05
 07/01/2019 18:30:00,11.37,0.0,1,-7.87
 07/01/2019 18:45:00,11.35,0.0,1,-7.84
 07/01/2019 19:00:00,11.32,0.0,1,-7.56
 07/01/2019 19:15:00,11.32,0.0,1,-7.39
 07/01/2019 19:30:00,11.28,0.0,1,-7.25
 07/01/2019 19:45:00,11.3,0.0,1,-7.18
 07/01/2019 20:00:00,11.34,0.0,1,-7.06
 07/01/2019 20:15:00,11.32,0.0,1,-6.94
 07/01/2019 20:30:00,11.32,0.0,1,-6.71
 07/01/2019 20:45:00,11.32,0.0,1,-6.6
 07/01/2019 21:00:00,11.33,0.0,1,-6.42
 07/01/2019 21:15:00,11.33,0.0,1,-6.27
 07/01/2019 21:30:00,11.32,0.0,1,-5.97
 07/01/2019 21:45:00,11.32,0.0,1,-5.82
 07/01/2019 22:00:00,11.34,0.0,1,-5.72
 07/01/2019 22:15:00,11.38,0.0,1,-5.53
 07/01/2019 22:30:00,11.35,0.0,1,-5.2
 07/01/2019 22:45:00,11.37,0.0,1,-5.04
 07/01/2019 23:00:00,11.29,0.0,1,-4.75
 07/01/2019 23:15:00,11.33,0.0,1,-4.77
 07/01/2019 23:30:00,11.37,0.0,1,-4.62
 07/01/2019 23:45:00,11.38,0.0,1,-4.56
 08/01/2019 00:00:00,11.36,0.0,1,-4.63
 08/01/2019 00:15:00,11.25,0.0,1,-5.08
 08/01/2019 00:30:00,11.25,0.0,1,-5.2
 08/01/2019 00:45:00,11.2,0.0,1,-5.17
 08/01/2019 01:00:00,11.22,0.0,1,-5.15
 08/01/2019 01:15:00,11.23,0.0,1,-5.19
 08/01/2019 01:30:00,11.28,0.0,1,-5.05
 08/01/2019 01:45:00,11.31,0.0,1,-4.95
 08/01/2019 02:00:00,11.32,0.0,1,-4.86
 08/01/2019 02:15:00,11.24,0.0,1,-4.83
 08/01/2019 02:30:00,11.26,0.0,1,-4.8
 08/01/2019 02:45:00,11.26,0.0,1,-4.81
 08/01/2019 03:00:00,11.26,0.0,1,-4.73
 08/01/2019 03:15:00,11.23,0.0,1,-4.7
 08/01/2019 03:30:00,11.29,0.0,1,-4.58
 08/01/2019 03:45:00,11.31,0.0,1,-4.56
 08/01/2019 04:00:00,11.33,0.0,1,-4.55
 08/01/2019 04:15:00,11.32,0.0,1,-4.56
 08/01/2019 04:30:00,11.34,0.0,1,-4.5
 08/01/2019 04:45:00,11.33,0.0,1,-4.44
 08/01/2019 05:00:00,11.34,0.0,1,-4.42
 08/01/2019 05:15:00,11.3,0.0,1,-4.53
 08/01/2019 05:30:00,11.27,0.0,1,-4.57
 08/01/2019 05:45:00,11.27,0.0,1,-4.66
 08/01/2019 06:00:00,11.28,0.0,1,-4.89
 08/01/2019 06:15:00,11.21,0.0,1,-5.22
 08/01/2019 06:30:00,11.21,0.0,1,-5.47
 08/01/2019 06:45:00,11.25,0.0,1,-5.77
 08/01/2019 07:00:00,11.24,0.0,1,-6.09
 08/01/2019 07:15:00,11.24,0.0,1,-6.31
 08/01/2019 07:30:00,11.23,0.0,1,-6.53
 08/01/2019 07:45:00,11.24,0.0,1,-6.65
 08/01/2019 08:00:00,11.23,0.0,1,-6.72
 08/01/2019 08:15:00,11.22,0.0,1,-6.78
 08/01/2019 08:30:00,11.21,0.0,1,-6.74
 08/01/2019 08:45:00,11.21,0.0,1,-6.79
 08/01/2019 09:00:00,11.19,0.0,1,-6.94
 08/01/2019 09:15:00,11.23,0.0,1,-7.08
 08/01/2019 09:30:00,11.25,0.0,1,-7.09
 08/01/2019 09:45:00,11.26,0.0,1,-7.03
 08/01/2019 10:00:00,11.3,0.0,1,-6.97
 08/01/2019 10:15:00,11.35,0.0,1,-6.6
 08/01/2019 10:30:00,11.35,0.0,1,-6.48
 08/01/2019 10:45:00,11.37,0.0,1,-5.87
 08/01/2019 11:00:00,11.31,0.0,1,-5.69
 08/01/2019 11:15:00,11.28,0.0,1,-6.52
 08/01/2019 11:30:00,11.27,0.0,1,-6.31
 08/01/2019 11:45:00,11.29,0.0,1,-6.35
 08/01/2019 12:00:00,11.3,0.0,1,-6.38
 08/01/2019 12:15:00,11.31,8.31,1,-6.58
 08/01/2019 12:30:00,11.31,11.3,1,-6.7
 08/01/2019 12:45:00,11.28,11.3,1,-6.7
 08/01/2019 13:00:00,11.29,11.3,1,-6.49
 08/01/2019 13:15:00,11.31,11.3,1,-6.68
 08/01/2019 13:30:00,11.33,11.3,1,-6.38
 08/01/2019 13:45:00,11.31,11.3,1,-6.44
 08/01/2019 14:00:00,11.28,11.3,1,-6.69
 08/01/2019 14:15:00,11.3,11.3,1,-6.53
 08/01/2019 14:30:00,11.26,11.3,1,-6.78
 08/01/2019 14:45:00,11.26,11.3,1,-6.66
 08/01/2019 15:00:00,11.27,11.3,1,-6.73
 08/01/2019 15:15:00,11.27,11.3,1,-6.92
 08/01/2019 15:30:00,11.27,11.3,1,-7.02
 08/01/2019 15:45:00,11.22,11.3,1,-7.12
 08/01/2019 16:00:00,11.23,11.3,1,-7.28
 08/01/2019 16:15:00,11.23,11.3,1,-7.49
 08/01/2019 16:30:00,11.24,11.3,1,-7.72
 08/01/2019 16:45:00,11.21,11.3,1,-7.98
 08/01/2019 17:00:00,11.16,11.3,1,-8.16
 08/01/2019 17:15:00,11.16,11.3,1,-8.18
 08/01/2019 17:30:00,11.18,11.3,1,-8.31
 08/01/2019 17:45:00,11.24,11.3,1,-8.42
 08/01/2019 18:00:00,11.28,11.3,1,-8.43
 08/01/2019 18:15:00,11.34,11.3,1,-8.06
 08/01/2019 18:30:00,11.35,11.3,1,-7.93
 08/01/2019 18:45:00,11.33,11.3,1,-7.86
 08/01/2019 19:00:00,11.33,11.3,1,-7.7
 08/01/2019 19:15:00,11.32,11.3,1,-7.53
 08/01/2019 19:30:00,11.33,11.3,1,-7.43
 08/01/2019 19:45:00,11.29,11.3,1,-7.31
 08/01/2019 20:00:00,11.33,11.3,1,-7.12
 08/01/2019 20:15:00,11.29,11.3,1,-7.08
 08/01/2019 20:30:00,11.31,11.3,1,-6.94
 08/01/2019 20:45:00,11.32,11.3,1,-6.71
 08/01/2019 21:00:00,11.32,11.3,1,-6.59
 08/01/2019 21:15:00,11.35,11.3,1,-6.35
 08/01/2019 21:30:00,11.33,11.3,1,-6.16
 08/01/2019 21:45:00,11.33,11.3,1,-5.96
 08/01/2019 22:00:00,11.33,11.3,1,-5.82
 08/01/2019 22:15:00,11.38,11.3,1,-5.65
 08/01/2019 22:30:00,11.34,11.3,1,-5.42
 08/01/2019 22:45:00,11.3,11.3,1,-5.13
 08/01/2019 23:00:00,11.36,11.3,1,-4.84
 08/01/2019 23:15:00,11.39,11.3,1,-4.8
 08/01/2019 23:30:00,11.35,11.3,1,-4.66
 08/01/2019 23:45:00,11.37,11.3,1,-4.65
 09/01/2019 00:00:00,11.35,11.3,1,-4.67
 09/01/2019 00:15:00,11.25,11.3,1,-5.06
 09/01/2019 00:30:00,11.23,11.3,1,-5.15
 09/01/2019 00:45:00,11.26,11.3,1,-5.22
 09/01/2019 01:00:00,11.29,11.3,1,-5.17
 09/01/2019 01:15:00,11.31,11.3,1,-5.21
 09/01/2019 01:30:00,11.33,11.3,1,-5.08
 09/01/2019 01:45:00,11.35,11.3,1,-4.98
 09/01/2019 02:00:00,11.39,11.3,1,-4.89
 09/01/2019 02:15:00,11.37,11.3,1,-4.94
 09/01/2019 02:30:00,11.38,11.3,1,-4.89
 09/01/2019 02:45:00,11.4,11.3,1,-4.81
 09/01/2019 03:00:00,11.38,11.3,1,-4.82
 09/01/2019 03:15:00,11.35,11.3,1,-4.86
 09/01/2019 03:30:00,11.38,11.3,1,-4.71
 09/01/2019 03:45:00,11.32,11.3,1,-4.65
 09/01/2019 04:00:00,11.33,11.3,1,-4.59
 09/01/2019 04:15:00,11.33,11.3,1,-4.6
 09/01/2019 04:30:00,11.35,11.3,1,-4.56
 09/01/2019 04:45:00,11.35,11.3,1,-4.54
 09/01/2019 05:00:00,11.34,11.3,1,-4.55
 09/01/2019 05:15:00,11.33,11.3,1,-4.6
 09/01/2019 05:30:00,11.31,11.3,1,-4.65
 09/01/2019 05:45:00,11.32,11.3,1,-4.76
 09/01/2019 06:00:00,11.26,11.3,1,-4.94
 09/01/2019 06:15:00,11.21,11.3,1,-5.3
 09/01/2019 06:30:00,11.19,11.3,1,-5.5
 09/01/2019 06:45:00,11.22,11.3,1,-5.79
 09/01/2019 07:00:00,11.22,11.3,1,-6.11
 09/01/2019 07:15:00,11.23,11.3,1,-6.35
 09/01/2019 07:30:00,11.27,11.3,1,-6.6
 09/01/2019 07:45:00,11.23,11.3,1,-6.83
 09/01/2019 08:00:00,11.22,11.3,1,-6.91
 09/01/2019 08:15:00,11.2,11.3,1,-6.99
 09/01/2019 08:30:00,11.26,11.3,1,-7.03
 09/01/2019 08:45:00,11.26,11.3,1,-7.1
 09/01/2019 09:00:00,11.24,11.3,1,-7.28
 09/01/2019 09:15:00,11.26,11.3,1,-7.46
 09/01/2019 09:30:00,11.28,11.3,1,-7.52
 09/01/2019 09:45:00,11.33,11.3,1,-7.45
 09/01/2019 10:00:00,11.36,11.3,1,-7.18
 09/01/2019 10:15:00,11.34,11.3,1,-6.92
 09/01/2019 10:30:00,11.36,11.3,1,-6.59
 09/01/2019 10:45:00,11.33,11.3,1,-6.08
 09/01/2019 11:00:00,11.35,11.3,1,-5.47
 09/01/2019 11:15:00,11.37,11.3,1,-5.12
 09/01/2019 11:30:00,11.38,11.3,1,-4.68
 09/01/2019 11:45:00,11.4,11.3,1,-4.32
 09/01/2019 12:00:00,11.4,11.3,1,-4.25
 09/01/2019 12:15:00,11.4,11.3,1,-4.11
 09/01/2019 12:30:00,11.4,11.3,1,-4.04
 09/01/2019 12:45:00,11.39,11.3,1,-4.24
 09/01/2019 13:00:00,11.38,11.3,1,-4.6
 09/01/2019 13:15:00,11.4,11.3,1,-4.63
 09/01/2019 13:30:00,11.41,11.3,1,-4.9
 09/01/2019 13:45:00,11.4,11.3,1,-4.92
 09/01/2019 14:00:00,11.38,11.3,1,-5.64
 09/01/2019 14:15:00,11.37,11.3,1,-6.05
 09/01/2019 14:30:00,11.34,11.3,1,-6.31
 09/01/2019 14:45:00,11.32,11.3,1,-6.5
 09/01/2019 15:00:00,11.31,11.3,1,-6.63
 09/01/2019 15:15:00,11.3,11.3,1,-6.87
 09/01/2019 15:30:00,11.28,11.3,1,-7.04
 09/01/2019 15:45:00,11.25,11.3,1,-7.18
 09/01/2019 16:00:00,11.28,11.3,1,-7.36
 09/01/2019 16:15:00,11.26,11.3,1,-7.66
 09/01/2019 16:30:00,11.28,11.3,1,-7.91
 09/01/2019 16:45:00,11.25,11.3,1,-8.21
 09/01/2019 17:00:00,11.18,11.3,1,-8.44
 09/01/2019 17:15:00,11.18,11.3,1,-8.58
 09/01/2019 17:30:00,11.21,11.3,1,-8.71
 09/01/2019 17:45:00,11.25,11.3,1,-8.72
 09/01/2019 18:00:00,11.28,11.3,1,-8.56
 09/01/2019 18:15:00,11.33,11.3,1,-8.22
 09/01/2019 18:30:00,11.36,11.3,1,-8.05
 09/01/2019 18:45:00,11.35,11.3,1,-7.85
 09/01/2019 19:00:00,11.35,11.3,1,-7.75
 09/01/2019 19:15:00,11.37,11.3,1,-7.69
 09/01/2019 19:30:00,11.35,11.3,1,-7.6
 09/01/2019 19:45:00,11.29,11.3,1,-7.47
 09/01/2019 20:00:00,11.31,11.3,1,-7.31
 09/01/2019 20:15:00,11.27,11.3,1,-7.23
 09/01/2019 20:30:00,11.27,11.3,1,-6.98
 09/01/2019 20:45:00,11.31,11.3,1,-6.82
 09/01/2019 21:00:00,11.32,11.3,1,-6.83
 09/01/2019 21:15:00,11.33,11.3,1,-6.47
 09/01/2019 21:30:00,11.3,11.3,1,-6.29
 09/01/2019 21:45:00,11.3,11.3,1,-6.06
 09/01/2019 22:00:00,11.36,11.3,1,-5.93
 09/01/2019 22:15:00,11.37,11.3,1,-5.65
 09/01/2019 22:30:00,11.34,11.3,1,-5.43
 09/01/2019 22:45:00,11.29,11.3,1,-5.19
 09/01/2019 23:00:00,11.33,11.3,1,-5.01
 09/01/2019 23:15:00,11.35,11.3,1,-5.01
 09/01/2019 23:30:00,11.39,11.3,1,-4.82
 09/01/2019 23:45:00,11.4,11.3,1,-4.78
 10/01/2019 00:00:00,11.38,11.3,1,-4.84
 10/01/2019 00:15:00,11.23,11.3,1,-5.3
 10/01/2019 00:30:00,11.21,11.3,1,-5.36
 10/01/2019 00:45:00,11.19,11.3,1,-5.36
 10/01/2019 01:00:00,11.18,11.3,1,-5.39
 10/01/2019 01:15:00,11.18,11.3,1,-5.39
 10/01/2019 01:30:00,11.21,11.3,1,-5.34
 10/01/2019 01:45:00,11.24,11.3,1,-5.28
 10/01/2019 02:00:00,11.26,11.3,1,-5.18
 10/01/2019 02:15:00,11.23,11.3,1,-5.2
 10/01/2019 02:30:00,11.25,11.3,1,-5.14
 10/01/2019 02:45:00,11.26,11.3,1,-5.05
 10/01/2019 03:00:00,11.29,11.3,1,-5.02
 10/01/2019 03:15:00,11.29,11.3,1,-5.08
 10/01/2019 03:30:00,11.3,11.3,1,-5.01
 10/01/2019 03:45:00,11.32,11.3,1,-4.96
 10/01/2019 04:00:00,11.34,11.3,1,-4.97
 10/01/2019 04:15:00,11.22,11.3,1,-4.91
 10/01/2019 04:30:00,11.25,11.3,1,-4.83
 10/01/2019 04:45:00,11.24,11.3,1,-4.77
 10/01/2019 05:00:00,11.24,11.3,1,-4.81
 10/01/2019 05:15:00,11.23,11.3,1,-4.93
 10/01/2019 05:30:00,11.27,11.3,1,-4.89
 10/01/2019 05:45:00,11.26,11.3,1,-4.93
 10/01/2019 06:00:00,11.23,11.3,1,-5.12
 10/01/2019 06:15:00,11.19,11.3,1,-5.51
 10/01/2019 06:30:00,11.18,11.3,1,-5.75
 10/01/2019 06:45:00,11.29,11.3,1,-6.08
 10/01/2019 07:00:00,11.28,11.3,1,-6.37
 10/01/2019 07:15:00,11.26,11.3,1,-6.64
 10/01/2019 07:30:00,11.23,11.3,1,-6.88
 10/01/2019 07:45:00,11.18,11.3,1,-6.97
 10/01/2019 08:00:00,11.29,11.3,1,-7.29
 10/01/2019 08:15:00,11.3,11.3,1,-7.4
 10/01/2019 08:30:00,11.3,11.3,1,-7.61
 10/01/2019 08:45:00,11.3,11.3,1,-7.63
 10/01/2019 09:00:00,11.3,11.3,1,-7.78
 10/01/2019 09:15:00,11.3,11.3,1,-7.94
 10/01/2019 09:30:00,11.29,11.3,1,-8.09
 10/01/2019 09:45:00,11.31,11.3,1,-7.93
 10/01/2019 10:00:00,11.33,11.3,1,-7.74
 10/01/2019 10:15:00,11.36,11.3,1,-7.3
 10/01/2019 10:30:00,11.35,11.3,1,-7.01
 10/01/2019 10:45:00,11.38,11.3,1,-6.35
 10/01/2019 11:00:00,11.36,11.3,1,-5.52
 10/01/2019 11:15:00,11.38,11.3,1,-5.27
 10/01/2019 11:30:00,11.36,11.3,1,-5.0
 10/01/2019 11:45:00,11.34,11.3,1,-5.8
 10/01/2019 12:00:00,11.34,11.3,1,-5.74
 10/01/2019 12:15:00,11.32,11.3,1,-5.64
 10/01/2019 12:30:00,11.32,11.3,1,-5.49
 10/01/2019 12:45:00,11.32,11.3,1,-5.49
 10/01/2019 13:00:00,11.32,11.3,1,-5.49
 10/01/2019 13:15:00,11.32,11.3,1,-5.49
 10/01/2019 13:30:00,11.32,11.3,1,-5.49
 10/01/2019 13:45:00,11.32,11.3,1,-5.49
 10/01/2019 14:00:00,11.32,11.3,1,-5.49
 10/01/2019 14:15:00,11.28,11.3,1,-6.26
 10/01/2019 14:30:00,11.3,11.3,1,-7.27
 10/01/2019 14:45:00,11.3,11.3,1,-7.22
 10/01/2019 15:00:00,11.27,11.3,1,-7.37
 10/01/2019 15:15:00,11.28,11.3,1,-7.52
 10/01/2019 15:30:00,11.26,11.3,1,-7.6
 10/01/2019 15:45:00,11.26,11.3,1,-7.74
 10/01/2019 16:00:00,11.22,11.3,1,-7.97
 10/01/2019 16:15:00,11.21,11.3,1,-8.15
 10/01/2019 16:30:00,11.23,11.3,1,-8.29
 10/01/2019 16:45:00,11.27,11.3,1,-8.49
 10/01/2019 17:00:00,11.22,11.3,1,-8.67
 10/01/2019 17:15:00,11.2,11.3,1,-8.78
 10/01/2019 17:30:00,11.21,11.3,1,-8.81
 10/01/2019 17:45:00,11.22,11.3,1,-8.79
 10/01/2019 18:00:00,11.25,11.3,1,-8.65
 10/01/2019 18:15:00,11.28,11.3,1,-8.55
 10/01/2019 18:30:00,11.31,11.3,1,-8.48
 10/01/2019 18:45:00,11.28,11.3,1,-8.46
 10/01/2019 19:00:00,11.32,11.3,1,-8.27
 10/01/2019 19:15:00,11.35,11.3,1,-8.17
 10/01/2019 19:30:00,11.32,11.3,1,-8.07
 10/01/2019 19:45:00,11.35,11.3,1,-7.96
 10/01/2019 20:00:00,11.32,11.3,1,-7.71
 10/01/2019 20:15:00,11.33,11.3,1,-7.38
 10/01/2019 20:30:00,11.3,11.3,1,-7.08
 10/01/2019 20:45:00,11.32,11.3,1,-6.86
 10/01/2019 21:00:00,11.32,11.3,1,-6.66
 10/01/2019 21:15:00,11.34,11.3,1,-6.47
 10/01/2019 21:30:00,11.38,11.3,1,-6.25
 10/01/2019 21:45:00,11.35,11.3,1,-5.99
 10/01/2019 22:00:00,11.36,11.3,1,-5.84
 10/01/2019 22:15:00,11.38,11.3,1,-5.59
 10/01/2019 22:30:00,11.27,11.3,1,-5.36
 10/01/2019 22:45:00,11.28,11.3,1,-5.18
 10/01/2019 23:00:00,11.33,11.3,1,-4.94
 10/01/2019 23:15:00,11.35,11.3,1,-4.91
 10/01/2019 23:30:00,11.27,11.3,1,-4.7
 10/01/2019 23:45:00,11.27,11.3,1,-4.65
 11/01/2019 00:00:00,11.29,11.3,1,-4.68
 11/01/2019 00:15:00,11.25,11.3,1,-5.1
 11/01/2019 00:30:00,11.26,11.3,1,-5.23
 11/01/2019 00:45:00,11.25,11.3,1,-5.21
 11/01/2019 01:00:00,11.26,11.3,1,-5.19
 11/01/2019 01:15:00,11.29,11.3,1,-5.23
 11/01/2019 01:30:00,11.3,11.3,1,-5.17
 11/01/2019 01:45:00,11.32,11.3,1,-5.13
 11/01/2019 02:00:00,11.33,11.3,1,-5.05
 11/01/2019 02:15:00,11.32,11.3,1,-5.05
 11/01/2019 02:30:00,11.34,11.3,1,-4.94
 11/01/2019 02:45:00,11.35,11.3,1,-4.88
 11/01/2019 03:00:00,11.33,11.3,1,-4.78
 11/01/2019 03:15:00,11.31,11.3,1,-4.79
 11/01/2019 03:30:00,11.33,11.3,1,-4.74
 11/01/2019 03:45:00,11.34,11.3,1,-4.73
 11/01/2019 04:00:00,11.34,11.3,1,-4.59
 11/01/2019 04:15:00,11.37,11.3,1,-4.64
 11/01/2019 04:30:00,11.29,11.3,1,-4.63
 11/01/2019 04:45:00,11.27,11.3,1,-4.53
 11/01/2019 05:00:00,11.27,11.3,1,-4.53
 11/01/2019 05:15:00,11.23,11.3,1,-4.58
 11/01/2019 05:30:00,11.19,11.3,1,-4.67
 11/01/2019 05:45:00,11.18,11.3,1,-4.76
 11/01/2019 06:00:00,11.27,11.3,1,-4.84
 11/01/2019 06:15:00,11.27,11.3,1,-5.2
 11/01/2019 06:30:00,11.22,11.3,1,-5.49
 11/01/2019 06:45:00,11.3,11.3,1,-5.81
 11/01/2019 07:00:00,11.33,11.3,1,-6.04
 11/01/2019 07:15:00,11.25,11.3,1,-6.24
 11/01/2019 07:30:00,11.18,11.3,1,-6.49
 11/01/2019 07:45:00,11.19,11.3,1,-6.63
 11/01/2019 08:00:00,11.21,11.3,1,-6.83
 11/01/2019 08:15:00,11.2,11.3,1,-7.03
 11/01/2019 08:30:00,11.16,11.3,1,-7.08
 11/01/2019 08:45:00,11.18,11.3,1,-7.1
 11/01/2019 09:00:00,11.19,11.3,1,-7.1
 11/01/2019 09:15:00,11.21,11.3,1,-7.01
 11/01/2019 09:30:00,11.21,11.3,1,-7.03
 11/01/2019 09:45:00,11.22,11.3,1,-6.93
 11/01/2019 10:00:00,11.23,11.3,1,-7.04
 11/01/2019 10:15:00,11.28,11.3,1,-6.98
 11/01/2019 10:30:00,11.29,11.3,1,-6.75
 11/01/2019 10:45:00,11.28,11.3,1,-6.75
 11/01/2019 11:00:00,11.29,11.3,1,-6.44
 11/01/2019 11:15:00,11.29,11.3,1,-6.73
 11/01/2019 11:30:00,11.3,11.3,1,-6.45
 11/01/2019 11:45:00,11.32,11.3,1,-6.09
 11/01/2019 12:00:00,11.38,11.3,1,-4.74
 11/01/2019 12:15:00,11.4,11.3,1,-3.95
 11/01/2019 12:30:00,11.39,11.3,1,-4.31
 11/01/2019 12:45:00,11.38,11.3,1,-4.33
 11/01/2019 13:00:00,11.39,11.3,1,-4.1
 11/01/2019 13:15:00,11.39,11.3,1,-5.24
 11/01/2019 13:30:00,11.39,11.3,1,-5.23
 11/01/2019 13:45:00,11.32,11.3,1,-5.13
 11/01/2019 14:00:00,11.27,11.3,1,-6.63
 11/01/2019 14:15:00,11.25,11.3,1,-6.63
 11/01/2019 14:30:00,11.25,11.3,1,-6.7
 11/01/2019 14:45:00,11.28,11.3,1,-6.64
 11/01/2019 15:00:00,11.26,11.3,1,-6.71
 11/01/2019 15:15:00,11.24,11.3,1,-7.09
 11/01/2019 15:30:00,11.2,11.3,1,-7.11
 11/01/2019 15:45:00,11.19,11.3,1,-7.18
 11/01/2019 16:00:00,11.23,11.3,1,-7.2
 11/01/2019 16:15:00,11.21,11.3,1,-7.51
 11/01/2019 16:30:00,11.19,11.3,1,-7.63
 11/01/2019 16:45:00,11.22,11.3,1,-7.87
 11/01/2019 17:00:00,11.21,11.3,1,-8.11
 11/01/2019 17:15:00,11.22,11.3,1,-8.19
 11/01/2019 17:30:00,11.23,11.3,1,-8.16
 11/01/2019 17:45:00,11.25,11.3,1,-8.11
 11/01/2019 18:00:00,11.27,11.3,1,-8.01
 11/01/2019 18:15:00,11.32,11.3,1,-7.73
 11/01/2019 18:30:00,11.36,11.3,1,-7.43
 11/01/2019 18:45:00,11.38,11.3,1,-7.34
 11/01/2019 19:00:00,11.39,11.3,1,-7.2
 11/01/2019 19:15:00,11.33,11.3,1,-7.06
 11/01/2019 19:30:00,11.35,11.3,1,-6.76
 11/01/2019 19:45:00,11.37,11.3,1,-6.65
 11/01/2019 20:00:00,11.37,11.3,1,-6.52
 11/01/2019 20:15:00,11.33,11.3,1,-6.45
 11/01/2019 20:30:00,11.35,11.3,1,-6.27
 11/01/2019 20:45:00,11.34,11.3,1,-6.14
 11/01/2019 21:00:00,11.33,11.3,1,-5.95
 11/01/2019 21:15:00,11.32,11.3,1,-5.87
 11/01/2019 21:30:00,11.31,11.3,1,-5.64
 11/01/2019 21:45:00,11.31,11.3,1,-5.5
 11/01/2019 22:00:00,11.35,11.3,1,-5.36
 11/01/2019 22:15:00,11.38,11.3,1,-5.15
 11/01/2019 22:30:00,11.3,11.3,1,-5.07
 11/01/2019 22:45:00,11.27,11.3,1,-4.87
 11/01/2019 23:00:00,11.31,11.3,1,-4.71
 11/01/2019 23:15:00,11.33,11.3,1,-4.73
 11/01/2019 23:30:00,11.32,11.3,1,-4.6
 11/01/2019 23:45:00,11.32,11.3,1,-4.62
 12/01/2019 00:00:00,11.33,11.3,1,-4.68
 12/01/2019 00:15:00,11.22,11.3,1,-5.11
 12/01/2019 00:30:00,11.28,11.3,1,-5.19
 12/01/2019 00:45:00,11.22,11.3,1,-5.19
 12/01/2019 01:00:00,11.22,11.3,1,-5.2
 12/01/2019 01:15:00,11.25,11.3,1,-5.17
 12/01/2019 01:30:00,11.27,11.3,1,-5.01
 12/01/2019 01:45:00,11.3,11.3,1,-4.97
 12/01/2019 02:00:00,11.32,11.3,1,-4.84
 12/01/2019 02:15:00,11.31,11.3,1,-4.85
 12/01/2019 02:30:00,11.32,11.3,1,-4.78
 12/01/2019 02:45:00,11.34,11.3,1,-4.73
 12/01/2019 03:00:00,11.31,11.3,1,-4.62
 12/01/2019 03:15:00,11.28,11.3,1,-4.5
 12/01/2019 03:30:00,11.28,11.3,1,-4.43
 12/01/2019 03:45:00,11.31,11.3,1,-4.39
 12/01/2019 04:00:00,11.35,11.3,1,-4.35
 12/01/2019 04:15:00,11.36,11.3,1,-4.35
 12/01/2019 04:30:00,11.39,11.3,1,-4.33
 12/01/2019 04:45:00,11.38,11.3,1,-4.22
 12/01/2019 05:00:00,11.38,11.3,1,-4.2
 12/01/2019 05:15:00,11.38,11.3,1,-4.22
 12/01/2019 05:30:00,11.38,11.3,1,-4.17
 12/01/2019 05:45:00,11.36,11.3,1,-4.2
 12/01/2019 06:00:00,11.34,11.3,1,-4.26
 12/01/2019 06:15:00,11.26,11.3,1,-4.52
 12/01/2019 06:30:00,11.22,11.3,1,-4.61
 12/01/2019 06:45:00,11.17,11.3,1,-4.69
 12/01/2019 07:00:00,11.22,11.3,1,-4.77
 12/01/2019 07:15:00,11.23,11.3,1,-4.9
 12/01/2019 07:30:00,11.22,11.3,1,-5.01
 12/01/2019 07:45:00,11.2,11.3,1,-5.24
 12/01/2019 08:00:00,11.18,11.3,1,-5.39
 12/01/2019 08:15:00,11.21,11.3,1,-5.59
 12/01/2019 08:30:00,11.28,11.3,1,-5.76
 12/01/2019 08:45:00,11.24,11.3,1,-5.97
 12/01/2019 09:00:00,11.21,11.3,1,-6.31
 12/01/2019 09:15:00,11.19,11.3,1,-6.48
 12/01/2019 09:30:00,11.19,11.3,1,-6.48
 12/01/2019 09:45:00,11.2,11.3,1,-6.6
 12/01/2019 10:00:00,11.2,11.3,1,-6.55
 12/01/2019 10:15:00,11.23,11.3,1,-6.51
 12/01/2019 10:30:00,11.25,11.3,1,-6.53
 12/01/2019 10:45:00,11.29,11.3,1,-6.48
 12/01/2019 11:00:00,11.33,11.3,1,-6.35
 12/01/2019 11:15:00,11.35,11.3,1,-6.32
 12/01/2019 11:30:00,11.35,11.3,1,-6.54
 12/01/2019 11:45:00,11.35,11.3,1,-6.31
 12/01/2019 12:00:00,11.37,11.3,1,-6.2
 12/01/2019 12:15:00,11.33,11.3,1,-5.83
 12/01/2019 12:30:00,11.37,11.3,1,-5.66
 12/01/2019 12:45:00,11.33,11.3,1,-5.91
 12/01/2019 13:00:00,11.32,11.3,1,-6.09
 12/01/2019 13:15:00,11.33,11.3,1,-6.15
 12/01/2019 13:30:00,11.32,11.3,1,-6.15
 12/01/2019 13:45:00,11.35,11.3,1,-5.98
 12/01/2019 14:00:00,11.36,11.3,1,-6.06
 12/01/2019 14:15:00,11.39,11.3,1,-6.01
 12/01/2019 14:30:00,11.34,11.3,1,-5.85
 12/01/2019 14:45:00,11.25,11.3,1,-6.01
 12/01/2019 15:00:00,11.23,11.3,1,-6.06
 12/01/2019 15:15:00,11.22,11.3,1,-6.07
 12/01/2019 15:30:00,11.21,11.3,1,-6.14
 12/01/2019 15:45:00,11.18,11.3,1,-6.26
 12/01/2019 16:00:00,11.17,11.3,1,-6.37
 12/01/2019 16:15:00,11.23,11.3,1,-6.61
 12/01/2019 16:30:00,11.24,11.3,1,-6.77
 12/01/2019 16:45:00,11.24,11.3,1,-7.05
 12/01/2019 17:00:00,11.23,11.3,1,-7.25
 12/01/2019 17:15:00,11.24,11.3,1,-7.42
 12/01/2019 17:30:00,11.3,11.3,1,-7.48
 12/01/2019 17:45:00,11.36,11.3,1,-7.61
 12/01/2019 18:00:00,11.33,11.3,1,-7.45
 12/01/2019 18:15:00,11.35,11.3,1,-7.2
 12/01/2019 18:30:00,11.38,11.3,1,-7.12
 12/01/2019 18:45:00,11.38,11.3,1,-6.86
 12/01/2019 19:00:00,11.36,11.3,1,-6.64
 12/01/2019 19:15:00,11.36,11.3,1,-6.5
 12/01/2019 19:30:00,11.29,11.3,1,-6.32
 12/01/2019 19:45:00,11.29,11.3,1,-6.15
 12/01/2019 20:00:00,11.3,11.3,1,-5.99
 12/01/2019 20:15:00,11.32,11.3,1,-6.01
 12/01/2019 20:30:00,11.29,11.3,1,-5.87
 12/01/2019 20:45:00,11.32,11.3,1,-5.77
 12/01/2019 21:00:00,11.34,11.3,1,-5.59
 12/01/2019 21:15:00,11.38,11.3,1,-5.49
 12/01/2019 21:30:00,11.34,11.3,1,-5.37
 12/01/2019 21:45:00,11.3,11.3,1,-5.19
 12/01/2019 22:00:00,11.3,11.3,1,-5.12
 12/01/2019 22:15:00,11.25,11.3,1,-4.92
 12/01/2019 22:30:00,11.27,11.3,1,-4.68
 12/01/2019 22:45:00,11.31,11.3,1,-4.58
 12/01/2019 23:00:00,11.31,11.3,1,-4.41
 12/01/2019 23:15:00,11.29,11.3,1,-4.42
 12/01/2019 23:30:00,11.28,11.3,1,-4.39
 12/01/2019 23:45:00,11.32,11.3,1,-4.29
 13/01/2019 00:00:00,11.29,11.3,1,-4.39
 13/01/2019 00:15:00,11.21,11.3,1,-4.83
 13/01/2019 00:30:00,11.23,11.3,1,-4.89
 13/01/2019 00:45:00,11.21,11.3,1,-4.85
 13/01/2019 01:00:00,11.21,11.3,1,-4.85
 13/01/2019 01:15:00,11.23,11.3,1,-4.85
 13/01/2019 01:30:00,11.28,11.3,1,-4.76
 13/01/2019 01:45:00,11.34,11.3,1,-4.62
 13/01/2019 02:00:00,11.37,11.3,1,-4.55
 13/01/2019 02:15:00,11.37,11.3,1,-4.55
 13/01/2019 02:30:00,11.37,11.3,1,-4.45
 13/01/2019 02:45:00,11.25,11.3,1,-4.25
 13/01/2019 03:00:00,11.28,11.3,1,-4.22
 13/01/2019 03:15:00,11.29,11.3,1,-4.15
 13/01/2019 03:30:00,11.28,11.3,1,-4.01
 13/01/2019 03:45:00,11.27,11.3,1,-3.96
 13/01/2019 04:00:00,11.28,11.3,1,-3.95
 13/01/2019 04:15:00,11.29,11.3,1,-3.9
 13/01/2019 04:30:00,11.27,11.3,1,-3.85
 13/01/2019 04:45:00,11.28,11.3,1,-3.85
 13/01/2019 05:00:00,11.27,11.3,1,-3.78
 13/01/2019 05:15:00,11.25,11.3,1,-3.75
 13/01/2019 05:30:00,11.27,11.3,1,-3.78
 13/01/2019 05:45:00,11.25,11.3,1,-3.75
 13/01/2019 06:00:00,11.24,11.3,1,-3.83
 13/01/2019 06:15:00,11.23,11.3,1,-3.88
 13/01/2019 06:30:00,11.23,11.3,1,-3.89
 13/01/2019 06:45:00,11.18,11.3,1,-3.95
 13/01/2019 07:00:00,11.19,11.3,1,-4.01
 13/01/2019 07:15:00,11.19,11.3,1,-3.99
 13/01/2019 07:30:00,11.18,11.3,1,-4.05
 13/01/2019 07:45:00,11.16,11.3,1,-4.11
 13/01/2019 08:00:00,11.24,11.3,1,-4.4
 13/01/2019 08:15:00,11.26,11.3,1,-4.65
 13/01/2019 08:30:00,11.27,11.3,1,-4.82
 13/01/2019 08:45:00,11.22,11.3,1,-4.94
 13/01/2019 09:00:00,11.17,11.3,1,-5.09
 13/01/2019 09:15:00,11.17,11.3,1,-5.22
 13/01/2019 09:30:00,11.17,11.3,1,-5.18
 13/01/2019 09:45:00,11.16,11.3,1,-5.32
 13/01/2019 10:00:00,11.23,11.3,1,-5.56
 13/01/2019 10:15:00,11.27,11.3,1,-5.8
 13/01/2019 10:30:00,11.28,11.3,1,-5.53
 13/01/2019 10:45:00,11.31,11.3,1,-4.73
 13/01/2019 11:00:00,11.3,11.3,1,-5.19
 13/01/2019 11:15:00,11.31,11.3,1,-4.95
 13/01/2019 11:30:00,11.33,11.3,1,-4.89
 13/01/2019 11:45:00,11.32,11.3,1,-4.71
 13/01/2019 12:00:00,11.32,11.3,1,-4.53
 13/01/2019 12:15:00,11.32,11.3,1,-4.25
 13/01/2019 12:30:00,11.34,11.3,1,-3.79
 13/01/2019 12:45:00,11.33,11.3,1,-3.91
 13/01/2019 13:00:00,11.32,11.3,1,-3.82
 13/01/2019 13:15:00,11.29,11.3,1,-5.43
 13/01/2019 13:30:00,11.28,11.3,1,-5.82
 13/01/2019 13:45:00,11.27,11.3,1,-5.96
 13/01/2019 14:00:00,11.25,11.3,1,-6.18
 13/01/2019 14:15:00,11.3,11.3,1,-6.23
 13/01/2019 14:30:00,11.36,11.3,1,-6.2
 13/01/2019 14:45:00,11.32,11.3,1,-6.27
 13/01/2019 15:00:00,11.33,11.3,1,-6.34
 13/01/2019 15:15:00,11.32,11.3,1,-6.35
 13/01/2019 15:30:00,11.32,11.3,1,-6.51
 13/01/2019 15:45:00,11.32,11.3,1,-6.62
 13/01/2019 16:00:00,11.28,11.3,1,-6.76
 13/01/2019 16:15:00,11.25,11.3,1,-6.83
 13/01/2019 16:30:00,11.24,11.3,1,-7.02
 13/01/2019 16:45:00,11.22,11.3,1,-7.18
 13/01/2019 17:00:00,11.25,11.3,1,-7.28
 13/01/2019 17:15:00,11.31,11.3,1,-7.24
 13/01/2019 17:30:00,11.29,11.3,1,-7.18
 13/01/2019 17:45:00,11.28,11.3,1,-7.14
 13/01/2019 18:00:00,11.31,11.3,1,-6.99
 13/01/2019 18:15:00,11.34,11.3,1,-6.85
 13/01/2019 18:30:00,11.34,11.3,1,-6.65
 13/01/2019 18:45:00,11.26,11.3,1,-6.59
 13/01/2019 19:00:00,11.3,11.3,1,-6.48
 13/01/2019 19:15:00,11.33,11.3,1,-6.39
 13/01/2019 19:30:00,11.35,11.3,1,-6.22
 13/01/2019 19:45:00,11.32,11.3,1,-6.11
 13/01/2019 20:00:00,11.32,11.3,1,-5.97
 13/01/2019 20:15:00,11.36,11.3,1,-5.87
 13/01/2019 20:30:00,11.36,11.3,1,-5.77
 13/01/2019 20:45:00,11.34,11.3,1,-5.56
 13/01/2019 21:00:00,11.35,11.3,1,-5.41
 13/01/2019 21:15:00,11.36,11.3,1,-5.36
 13/01/2019 21:30:00,11.27,11.3,1,-5.23
 13/01/2019 21:45:00,11.26,11.3,1,-5.06
 13/01/2019 22:00:00,11.29,11.3,1,-4.92
 13/01/2019 22:15:00,11.32,11.3,1,-4.82
 13/01/2019 22:30:00,11.31,11.3,1,-4.65
 13/01/2019 22:45:00,11.35,11.3,1,-4.49
 13/01/2019 23:00:00,11.35,11.3,1,-4.36
 13/01/2019 23:15:00,11.32,11.3,1,-4.37
 13/01/2019 23:30:00,11.35,11.3,1,-4.22
 13/01/2019 23:45:00,11.39,11.3,1,-4.19
 14/01/2019 00:00:00,11.39,11.3,1,-4.23
 14/01/2019 00:00:00,11.39,11.3,1,-4.23
 14/01/2019 00:15:00,11.3,11.3,1,-4.71
 14/01/2019 00:30:00,11.28,11.3,1,-4.74
 14/01/2019 00:45:00,11.25,11.3,1,-4.79
 14/01/2019 01:00:00,11.25,11.3,1,-4.79
 14/01/2019 01:15:00,11.29,11.3,1,-4.89
 14/01/2019 01:30:00,11.34,11.3,1,-4.71
 14/01/2019 01:45:00,11.35,11.3,1,-4.56
 14/01/2019 02:00:00,11.37,11.3,1,-4.47
 14/01/2019 02:15:00,11.37,11.3,1,-4.47
 14/01/2019 02:30:00,11.36,11.3,1,-4.48
 14/01/2019 02:45:00,11.31,11.3,1,-4.35
 14/01/2019 03:00:00,11.34,11.3,1,-4.27
 14/01/2019 03:15:00,11.34,11.3,1,-4.22
 14/01/2019 03:30:00,11.36,11.3,1,-4.15
 14/01/2019 03:45:00,11.38,11.3,1,-4.13
 14/01/2019 04:00:00,11.35,11.3,1,-4.06
 14/01/2019 04:15:00,11.32,11.3,1,-4.17
 14/01/2019 04:30:00,11.33,11.3,1,-4.27
 14/01/2019 04:45:00,11.32,11.3,1,-4.15
 14/01/2019 05:00:00,11.31,11.3,1,-4.1
 14/01/2019 05:15:00,11.29,11.3,1,-4.23
 14/01/2019 05:30:00,11.29,11.3,1,-4.2
 14/01/2019 05:45:00,11.26,11.3,1,-4.35
 14/01/2019 06:00:00,11.21,11.3,1,-4.57
 14/01/2019 06:15:00,11.2,11.3,1,-5.0
 14/01/2019 06:30:00,11.19,11.3,1,-5.22
 14/01/2019 06:45:00,11.3,11.3,1,-5.48
 14/01/2019 07:00:00,11.34,11.3,1,-5.8
 14/01/2019 07:15:00,11.27,11.3,1,-6.02
 14/01/2019 07:30:00,11.22,11.3,1,-6.3
 14/01/2019 07:45:00,11.23,11.3,1,-6.52
 14/01/2019 08:00:00,11.23,11.3,1,-6.57
 14/01/2019 08:15:00,11.22,11.3,1,-6.73
 14/01/2019 08:30:00,11.22,11.3,1,-6.79
 14/01/2019 08:45:00,11.21,11.3,1,-6.88
 14/01/2019 09:00:00,11.21,11.3,1,-6.91
 14/01/2019 09:15:00,11.21,11.3,1,-7.15
 14/01/2019 09:30:00,11.19,11.3,1,-7.22
 14/01/2019 09:45:00,11.2,11.3,1,-7.07
 14/01/2019 10:00:00,11.21,11.3,1,-6.98
 14/01/2019 10:15:00,11.25,11.3,1,-6.82
 14/01/2019 10:30:00,11.28,11.3,1,-6.77
 14/01/2019 10:45:00,11.28,11.3,1,-6.57
 14/01/2019 11:00:00,11.28,11.3,1,-6.63
 14/01/2019 11:15:00,11.3,11.3,1,-5.89
 14/01/2019 11:30:00,11.33,11.3,1,-4.42
 14/01/2019 11:45:00,11.3,11.3,1,-5.45
 14/01/2019 12:00:00,11.27,11.3,1,-6.51
 14/01/2019 12:15:00,11.29,11.3,1,-6.56
 14/01/2019 12:30:00,11.3,11.3,1,-6.22
 14/01/2019 12:45:00,11.27,11.3,1,-6.72
 14/01/2019 13:00:00,11.25,11.3,1,-6.99
 14/01/2019 13:15:00,11.26,11.3,1,-7.07
 14/01/2019 13:30:00,11.29,11.3,1,-6.96
 14/01/2019 13:45:00,11.29,11.3,1,-6.82
 14/01/2019 14:00:00,11.28,11.3,1,-6.77
 14/01/2019 14:15:00,11.27,11.3,1,-6.82
 14/01/2019 14:30:00,11.27,11.3,1,-6.84
 14/01/2019 14:45:00,11.26,11.3,1,-6.87
 14/01/2019 15:00:00,11.26,11.3,1,-7.02
 14/01/2019 15:15:00,11.25,11.3,1,-7.0
 14/01/2019 15:30:00,11.26,11.3,1,-7.06
 14/01/2019 15:45:00,11.25,11.3,1,-7.15
 14/01/2019 16:00:00,11.21,11.3,1,-7.2
 14/01/2019 16:15:00,11.19,11.3,1,-7.43
 14/01/2019 16:30:00,11.23,11.3,1,-7.66
 14/01/2019 16:45:00,11.21,11.3,1,-7.92
 14/01/2019 17:00:00,11.18,11.3,1,-8.15
 14/01/2019 17:15:00,11.18,11.3,1,-8.26
 14/01/2019 17:30:00,11.18,11.3,1,-8.28
 14/01/2019 17:45:00,11.19,11.3,1,-8.28
 14/01/2019 18:00:00,11.22,11.3,1,-8.06
 14/01/2019 18:15:00,11.26,11.3,1,-7.72
 14/01/2019 18:30:00,11.29,11.3,1,-7.47
 14/01/2019 18:45:00,11.24,11.3,1,-7.47
 14/01/2019 19:00:00,11.26,11.3,1,-7.47
 14/01/2019 19:15:00,11.31,11.3,1,-7.28
 14/01/2019 19:30:00,11.33,11.3,1,-7.2
 14/01/2019 19:45:00,11.35,11.3,1,-7.0
 14/01/2019 20:00:00,11.35,11.3,1,-6.91
 14/01/2019 20:15:00,11.33,11.3,1,-6.78
 14/01/2019 20:30:00,11.31,11.3,1,-6.62
 14/01/2019 20:45:00,11.31,11.3,1,-6.39
 14/01/2019 21:00:00,11.34,11.3,1,-6.36
 14/01/2019 21:15:00,11.34,11.3,1,-6.05
 14/01/2019 21:30:00,11.31,11.3,1,-5.81
 14/01/2019 21:45:00,11.3,11.3,1,-5.57
 14/01/2019 22:00:00,11.34,11.3,1,-5.46
 14/01/2019 22:15:00,11.38,11.3,1,-5.27
 14/01/2019 22:30:00,11.38,11.3,1,-4.96
 14/01/2019 22:45:00,11.37,11.3,1,-4.78
 14/01/2019 23:00:00,11.38,11.3,1,-4.67
 14/01/2019 23:15:00,11.33,11.3,1,-4.71
 14/01/2019 23:30:00,11.35,11.3,1,-4.57
 14/01/2019 23:45:00,11.35,11.3,1,-4.48
 15/01/2019 00:00:00,11.36,11.3,1,-4.53
 15/01/2019 00:15:00,11.26,11.3,1,-4.95
 15/01/2019 00:30:00,11.23,11.3,1,-5.12
 15/01/2019 00:45:00,11.19,11.3,1,-5.08
 15/01/2019 01:00:00,11.19,11.3,1,-5.05
 15/01/2019 01:15:00,11.21,11.3,1,-5.09
 15/01/2019 01:30:00,11.26,11.3,1,-4.97
 15/01/2019 01:45:00,11.28,11.3,1,-4.84
 15/01/2019 02:00:00,11.3,11.3,1,-4.8
 15/01/2019 02:15:00,11.29,11.3,1,-4.8
 15/01/2019 02:30:00,11.31,11.3,1,-4.75
 15/01/2019 02:45:00,11.33,11.3,1,-4.65
 15/01/2019 03:00:00,11.37,11.3,1,-4.51
 15/01/2019 03:15:00,11.36,11.3,1,-4.5
 15/01/2019 03:30:00,11.3,11.3,1,-4.43
 15/01/2019 03:45:00,11.29,11.3,1,-4.41
 15/01/2019 04:00:00,11.31,11.3,1,-4.4
 15/01/2019 04:15:00,11.3,11.3,1,-4.39
 15/01/2019 04:30:00,11.33,11.3,1,-4.34
 15/01/2019 04:45:00,11.32,11.3,1,-4.36
 15/01/2019 05:00:00,11.32,11.3,1,-4.36
 15/01/2019 05:15:00,11.29,11.3,1,-4.38
 15/01/2019 05:30:00,11.26,11.3,1,-4.42
 15/01/2019 05:45:00,11.22,11.3,1,-4.49
 15/01/2019 06:00:00,11.24,11.3,1,-4.66
 15/01/2019 06:15:00,11.28,11.3,1,-5.01
 15/01/2019 06:30:00,11.27,11.3,1,-5.35
 15/01/2019 06:45:00,11.23,11.3,1,-5.57
 15/01/2019 07:00:00,11.26,11.3,1,-5.9
 15/01/2019 07:15:00,11.21,11.3,1,-6.11
 15/01/2019 07:30:00,11.19,11.3,1,-6.44
 15/01/2019 07:45:00,11.22,11.3,1,-6.48
 15/01/2019 08:00:00,11.2,11.3,1,-6.54
 15/01/2019 08:15:00,11.16,11.3,1,-6.63
 15/01/2019 08:30:00,11.27,11.3,1,-6.86
 15/01/2019 08:45:00,11.3,11.3,1,-6.73
 15/01/2019 09:00:00,11.29,11.3,1,-6.87
 15/01/2019 09:15:00,11.28,11.3,1,-7.02
 15/01/2019 09:30:00,11.3,11.3,1,-6.75
 15/01/2019 09:45:00,11.37,11.3,1,-6.43
 15/01/2019 10:00:00,11.35,11.3,1,-6.16
 15/01/2019 10:15:00,11.36,11.3,1,-6.14
 15/01/2019 10:30:00,11.38,11.3,1,-6.12
 15/01/2019 10:45:00,11.33,11.3,1,-6.23
 15/01/2019 11:00:00,11.3,11.3,1,-6.04
 15/01/2019 11:15:00,11.29,11.3,1,-5.73
 15/01/2019 11:30:00,11.31,11.3,1,-5.7
 15/01/2019 11:45:00,11.32,11.3,1,-5.45
 15/01/2019 12:00:00,11.34,11.3,1,-5.12
 15/01/2019 12:15:00,11.34,11.3,1,-5.0
 15/01/2019 12:30:00,11.32,11.3,1,-5.4
 15/01/2019 12:45:00,11.37,11.3,1,-4.59
 15/01/2019 13:00:00,11.34,11.3,1,-5.5
 15/01/2019 13:15:00,11.34,11.3,1,-6.44
 15/01/2019 13:30:00,11.38,11.3,1,-5.73
 15/01/2019 13:45:00,11.33,11.3,1,-6.33
 15/01/2019 14:00:00,11.32,11.3,1,-6.48
 15/01/2019 14:15:00,11.32,11.3,1,-6.51
 15/01/2019 14:30:00,11.31,11.3,1,-6.66
 15/01/2019 14:45:00,11.31,11.3,1,-6.7
 15/01/2019 15:00:00,11.31,11.3,1,-6.71
 15/01/2019 15:15:00,11.3,11.3,1,-6.84
 15/01/2019 15:30:00,11.29,11.3,1,-6.85
 15/01/2019 15:45:00,11.25,11.3,1,-7.1
 15/01/2019 16:00:00,11.2,11.3,1,-7.18
 15/01/2019 16:15:00,11.2,11.3,1,-7.38
 15/01/2019 16:30:00,11.2,11.3,1,-7.55
 15/01/2019 16:45:00,11.21,11.3,1,-7.83
 15/01/2019 17:00:00,11.24,11.3,1,-8.15
 15/01/2019 17:15:00,11.26,11.3,1,-8.28
 15/01/2019 17:30:00,11.27,11.3,1,-8.36
 15/01/2019 17:45:00,11.29,11.3,1,-8.32
 15/01/2019 18:00:00,11.32,11.3,1,-8.14
 15/01/2019 18:15:00,11.3,11.3,1,-7.79
 15/01/2019 18:30:00,11.35,11.3,1,-7.6
 15/01/2019 18:45:00,11.32,11.3,1,-7.54
 15/01/2019 19:00:00,11.33,11.3,1,-7.39
 15/01/2019 19:15:00,11.33,11.3,1,-7.31
 15/01/2019 19:30:00,11.33,11.3,1,-7.21
 15/01/2019 19:45:00,11.32,11.3,1,-6.97
 15/01/2019 20:00:00,11.29,11.3,1,-6.86
 15/01/2019 20:15:00,11.31,11.3,1,-6.72
 15/01/2019 20:30:00,11.33,11.3,1,-6.59
 15/01/2019 20:45:00,11.31,11.3,1,-6.44
 15/01/2019 21:00:00,11.32,11.3,1,-6.29
 15/01/2019 21:15:00,11.33,11.3,1,-6.08
 15/01/2019 21:30:00,11.26,11.3,1,-5.8
 15/01/2019 21:45:00,11.3,11.3,1,-5.64
 15/01/2019 22:00:00,11.32,11.3,1,-5.51
 15/01/2019 22:15:00,11.38,11.3,1,-5.28
 15/01/2019 22:30:00,11.37,11.3,1,-5.02
 15/01/2019 22:45:00,11.23,11.3,1,-4.85
 15/01/2019 23:00:00,11.25,11.3,1,-4.66
 15/01/2019 23:15:00,11.27,11.3,1,-4.62
 15/01/2019 23:30:00,11.27,11.3,1,-4.58
 15/01/2019 23:45:00,11.29,11.3,1,-4.48
 16/01/2019 00:00:00,11.29,11.3,1,-4.45
 16/01/2019 00:15:00,11.19,11.3,1,-4.91
 16/01/2019 00:30:00,11.19,11.3,1,-5.01
 16/01/2019 00:45:00,11.18,11.3,1,-5.05
 16/01/2019 01:00:00,11.18,11.3,1,-4.99
 16/01/2019 01:15:00,11.2,11.3,1,-5.01
 16/01/2019 01:30:00,11.23,11.3,1,-4.88
 16/01/2019 01:45:00,11.27,11.3,1,-4.78
 16/01/2019 02:00:00,11.28,11.3,1,-4.71
 16/01/2019 02:15:00,11.28,11.3,1,-4.73
 16/01/2019 02:30:00,11.31,11.3,1,-4.67
 16/01/2019 02:45:00,11.33,11.3,1,-4.56
 16/01/2019 03:00:00,11.33,11.3,1,-4.43
 16/01/2019 03:15:00,11.29,11.3,1,-4.39
 16/01/2019 03:30:00,11.31,11.3,1,-4.37
 16/01/2019 03:45:00,11.32,11.3,1,-4.31
 16/01/2019 04:00:00,11.34,11.3,1,-4.37
 16/01/2019 04:15:00,11.35,11.3,1,-4.36
 16/01/2019 04:30:00,11.32,11.3,1,-4.32
 16/01/2019 04:45:00,11.32,11.3,1,-4.31
 16/01/2019 05:00:00,11.32,11.3,1,-4.29
 16/01/2019 05:15:00,11.28,11.3,1,-4.33
 16/01/2019 05:30:00,11.29,11.3,1,-4.39
 16/01/2019 05:45:00,11.29,11.3,1,-4.44
 16/01/2019 06:00:00,11.27,11.3,1,-4.63
 16/01/2019 06:15:00,11.21,11.3,1,-4.97
 16/01/2019 06:30:00,11.2,11.3,1,-5.27
 16/01/2019 06:45:00,11.22,11.3,1,-5.51
 16/01/2019 07:00:00,11.22,11.3,1,-5.86
 16/01/2019 07:15:00,11.24,11.3,1,-6.13
 16/01/2019 07:30:00,11.27,11.3,1,-6.27
 16/01/2019 07:45:00,11.3,11.3,1,-6.48
 16/01/2019 08:00:00,11.28,11.3,1,-6.6
 16/01/2019 08:15:00,11.28,11.3,1,-6.7
 16/01/2019 08:30:00,11.25,11.3,1,-6.73
 16/01/2019 08:45:00,11.25,11.3,1,-6.77
 16/01/2019 09:00:00,11.23,11.3,1,-6.98
 16/01/2019 09:15:00,11.21,11.3,1,-7.22
 16/01/2019 09:30:00,11.18,11.3,1,-7.29
 16/01/2019 09:45:00,11.21,11.3,1,-7.33
 16/01/2019 10:00:00,11.24,11.3,1,-7.2
 16/01/2019 10:15:00,11.28,11.3,1,-7.05
 16/01/2019 10:30:00,11.3,11.3,1,-6.86
 16/01/2019 10:45:00,11.33,11.3,1,-6.72
 16/01/2019 11:00:00,11.33,11.3,1,-6.78
 16/01/2019 11:15:00,11.34,11.3,1,-6.69
 16/01/2019 11:30:00,11.37,11.3,1,-6.33
 16/01/2019 11:45:00,11.36,11.3,1,-4.1
 16/01/2019 12:00:00,11.3,11.3,1,-4.65
 16/01/2019 12:15:00,11.24,11.3,1,-5.77
 16/01/2019 12:30:00,11.22,11.3,1,-6.39
 16/01/2019 12:45:00,11.17,11.3,1,-7.17
 16/01/2019 13:00:00,11.18,11.3,1,-7.16
 16/01/2019 13:15:00,11.2,11.3,1,-7.26
 16/01/2019 13:30:00,11.23,11.3,1,-7.22
 16/01/2019 13:45:00,11.23,11.3,1,-7.06
 16/01/2019 14:00:00,11.24,11.3,1,-6.99
 16/01/2019 14:15:00,11.22,11.3,1,-6.87
 16/01/2019 14:30:00,11.21,11.3,1,-7.06
 16/01/2019 14:45:00,11.23,11.3,1,-7.04
 16/01/2019 15:00:00,11.26,11.3,1,-7.04
 16/01/2019 15:15:00,11.27,11.3,1,-7.05
 16/01/2019 15:30:00,11.24,11.3,1,-6.99
 16/01/2019 15:45:00,11.21,11.3,1,-7.08
 16/01/2019 16:00:00,11.18,11.3,1,-7.19
 16/01/2019 16:15:00,11.25,11.3,1,-7.39
 16/01/2019 16:30:00,11.2,11.3,1,-7.56
 16/01/2019 16:45:00,11.19,11.3,1,-7.71
 16/01/2019 17:00:00,11.21,11.3,1,-8.08
 16/01/2019 17:15:00,11.23,11.3,1,-8.14
 16/01/2019 17:30:00,11.21,11.3,1,-8.26
 16/01/2019 17:45:00,11.19,11.3,1,-8.19
 16/01/2019 18:00:00,11.21,11.3,1,-8.1
 16/01/2019 18:15:00,11.22,11.3,1,-7.7
 16/01/2019 18:30:00,11.23,11.3,1,-7.47
 16/01/2019 18:45:00,11.24,11.3,1,-7.46
 16/01/2019 19:00:00,11.29,11.3,1,-7.33
 16/01/2019 19:15:00,11.3,11.3,1,-7.26
 16/01/2019 19:30:00,11.35,11.3,1,-7.16
 16/01/2019 19:45:00,11.35,11.3,1,-7.1
 16/01/2019 20:00:00,11.35,11.3,1,-6.99
 16/01/2019 20:15:00,11.34,11.3,1,-6.89
 16/01/2019 20:30:00,11.36,11.3,1,-6.78
 16/01/2019 20:45:00,11.33,11.3,1,-6.62
 16/01/2019 21:00:00,11.37,11.3,1,-6.49
 16/01/2019 21:15:00,11.37,11.3,1,-6.24
 16/01/2019 21:30:00,11.35,11.3,1,-5.97
 16/01/2019 21:45:00,11.32,11.3,1,-5.83
 16/01/2019 22:00:00,11.35,11.3,1,-5.72
 16/01/2019 22:15:00,11.37,11.3,1,-5.51
 16/01/2019 22:30:00,11.33,11.3,1,-5.3
 16/01/2019 22:45:00,11.3,11.3,1,-5.09
 16/01/2019 23:00:00,11.3,11.3,1,-4.84
 16/01/2019 23:15:00,11.32,11.3,1,-4.77
 16/01/2019 23:30:00,11.33,11.3,1,-4.61
 16/01/2019 23:45:00,11.27,11.3,1,-4.57
 17/01/2019 00:00:00,11.26,11.3,1,-4.57
 17/01/2019 00:15:00,11.17,11.3,1,-4.99
 17/01/2019 00:30:00,11.19,11.3,1,-5.01
 17/01/2019 00:45:00,11.2,11.3,1,-5.02
 17/01/2019 01:00:00,11.2,11.3,1,-5.02
 17/01/2019 01:15:00,11.2,11.3,1,-5.02
 17/01/2019 01:30:00,11.2,11.3,1,-5.02
 17/01/2019 01:45:00,11.2,11.3,1,-5.02
 17/01/2019 02:00:00,11.2,11.3,1,-5.02
 17/01/2019 02:15:00,11.2,11.3,1,-5.02
 17/01/2019 02:30:00,11.2,11.3,1,-5.02
 17/01/2019 02:45:00,11.25,11.3,1,-4.92
 17/01/2019 03:00:00,11.3,11.3,1,-4.82
 17/01/2019 03:15:00,11.3,11.3,1,-4.82
 17/01/2019 03:30:00,11.3,11.3,1,-4.82
 17/01/2019 03:45:00,11.3,11.3,1,-4.82
 17/01/2019 04:00:00,11.32,11.3,1,-4.75
 17/01/2019 04:15:00,11.36,11.3,1,-4.59
 17/01/2019 04:30:00,11.36,11.3,1,-4.59
 17/01/2019 04:45:00,11.36,11.3,1,-4.59
 17/01/2019 05:00:00,11.34,11.3,1,-4.58
 17/01/2019 05:15:00,11.29,11.3,1,-4.55
 17/01/2019 05:30:00,11.29,11.3,1,-4.55
 17/01/2019 05:45:00,11.26,11.3,1,-4.62
 17/01/2019 06:00:00,11.2,11.3,1,-4.8
 17/01/2019 06:15:00,11.17,11.3,1,-4.89
 17/01/2019 06:30:00,11.17,11.3,1,-4.89
 17/01/2019 06:45:00,11.17,11.3,1,-4.89
 17/01/2019 07:00:00,11.17,11.3,1,-4.89
 17/01/2019 07:15:00,11.17,11.3,1,-4.89
 17/01/2019 07:30:00,11.17,11.3,1,-4.89
 17/01/2019 07:45:00,11.17,11.3,1,-4.89
 17/01/2019 08:00:00,11.17,11.3,1,-4.89
 17/01/2019 08:15:00,11.17,11.3,1,-4.89
 17/01/2019 08:30:00,11.17,11.3,1,-4.89
 17/01/2019 08:45:00,11.17,11.3,1,-4.89
 17/01/2019 09:00:00,11.17,11.3,1,-4.89
 17/01/2019 09:15:00,11.24,11.3,1,-5.75
 17/01/2019 09:30:00,11.38,11.3,1,-7.16
 17/01/2019 09:45:00,11.34,11.3,1,-6.96
 17/01/2019 10:00:00,11.32,11.3,1,-6.71
 17/01/2019 10:15:00,11.36,11.3,1,-6.14
 17/01/2019 10:30:00,11.37,11.3,1,-5.24
 17/01/2019 10:45:00,11.41,11.3,1,-4.61
 17/01/2019 11:00:00,11.35,11.3,1,-4.13
 17/01/2019 11:15:00,11.32,11.3,1,-3.9
 17/01/2019 11:30:00,11.3,11.3,1,-3.68
 17/01/2019 11:45:00,11.3,11.3,1,-3.57
 17/01/2019 12:00:00,11.3,11.3,1,-3.34
 17/01/2019 12:15:00,11.31,11.3,1,-3.35
 17/01/2019 12:30:00,11.35,11.3,1,-3.36
 17/01/2019 12:45:00,11.36,11.3,1,-3.45
 17/01/2019 13:00:00,11.37,11.3,1,-3.51
 17/01/2019 13:15:00,11.37,11.3,1,-3.68
 17/01/2019 13:30:00,11.38,11.3,1,-3.84
 17/01/2019 13:45:00,11.39,11.3,1,-3.92
 17/01/2019 14:00:00,11.4,11.3,1,-4.1
 17/01/2019 14:15:00,11.36,11.3,1,-4.6
 17/01/2019 14:30:00,11.33,11.3,1,-5.14
 17/01/2019 14:45:00,11.34,11.3,1,-5.58
 17/01/2019 15:00:00,11.3,11.3,1,-6.13
 17/01/2019 15:15:00,11.28,11.3,1,-6.56
 17/01/2019 15:30:00,11.32,11.3,1,-6.65
 17/01/2019 15:45:00,11.21,11.3,1,-6.84
 17/01/2019 16:00:00,11.29,11.3,1,-7.11
 17/01/2019 16:15:00,11.3,11.3,1,-7.36
 17/01/2019 16:30:00,11.27,11.3,1,-7.75
 17/01/2019 16:45:00,11.28,11.3,1,-7.94
 17/01/2019 17:00:00,11.27,11.3,1,-8.11
 17/01/2019 17:15:00,11.29,11.3,1,-8.42
 17/01/2019 17:30:00,11.26,11.3,1,-8.56
 17/01/2019 17:45:00,11.28,11.3,1,-8.56
 17/01/2019 18:00:00,11.29,11.3,1,-8.52
 17/01/2019 18:15:00,11.34,11.3,1,-8.39
 17/01/2019 18:30:00,11.35,11.3,1,-8.3
 17/01/2019 18:45:00,11.31,11.3,1,-8.27
 17/01/2019 19:00:00,11.33,11.3,1,-8.18
 17/01/2019 19:15:00,11.33,11.3,1,-8.1
 17/01/2019 19:30:00,11.37,11.3,1,-8.03
 17/01/2019 19:45:00,11.4,11.3,1,-7.91
 17/01/2019 20:00:00,11.4,11.3,1,-7.72
 17/01/2019 20:15:00,11.39,11.3,1,-7.38
 17/01/2019 20:30:00,11.38,11.3,1,-7.05
 17/01/2019 20:45:00,11.4,11.3,1,-6.87
 17/01/2019 21:00:00,11.4,11.3,1,-6.82
 17/01/2019 21:15:00,11.37,11.3,1,-6.46
 17/01/2019 21:30:00,11.37,11.3,1,-6.24
 17/01/2019 21:45:00,11.34,11.3,1,-6.05
 17/01/2019 22:00:00,11.29,11.3,1,-5.82
 17/01/2019 22:15:00,11.32,11.3,1,-5.64
 17/01/2019 22:30:00,11.37,11.3,1,-5.4
 17/01/2019 22:45:00,11.38,11.3,1,-5.13
 17/01/2019 23:00:00,11.4,11.3,1,-4.92
 17/01/2019 23:15:00,11.31,11.3,1,-4.88
 17/01/2019 23:30:00,11.33,11.3,1,-4.78
 17/01/2019 23:45:00,11.33,11.3,1,-4.75
 18/01/2019 00:00:00,11.33,11.3,1,-4.8
 18/01/2019 00:15:00,11.22,11.3,1,-5.24
 18/01/2019 00:30:00,11.23,11.3,1,-5.31
 18/01/2019 00:45:00,11.22,11.3,1,-5.36
 18/01/2019 01:00:00,11.23,11.3,1,-5.36
 18/01/2019 01:15:00,11.23,11.3,1,-5.45
 18/01/2019 01:30:00,11.25,11.3,1,-5.41
 18/01/2019 01:45:00,11.3,11.3,1,-5.29
 18/01/2019 02:00:00,11.32,11.3,1,-5.27
 18/01/2019 02:15:00,11.33,11.3,1,-5.23
 18/01/2019 02:30:00,11.34,11.3,1,-5.16
 18/01/2019 02:45:00,11.34,11.3,1,-5.16
 18/01/2019 03:00:00,11.37,11.3,1,-4.99
 18/01/2019 03:15:00,11.37,11.3,1,-4.95
 18/01/2019 03:30:00,11.36,11.3,1,-4.9
 18/01/2019 03:45:00,11.34,11.3,1,-4.8
 18/01/2019 04:00:00,11.35,11.3,1,-4.78
 18/01/2019 04:15:00,11.34,11.3,1,-4.79
 18/01/2019 04:30:00,11.35,11.3,1,-4.79
 18/01/2019 04:45:00,11.36,11.3,1,-4.73
 18/01/2019 05:00:00,11.36,11.3,1,-4.77
 18/01/2019 05:15:00,11.34,11.3,1,-4.79
 18/01/2019 05:30:00,11.31,11.3,1,-4.79
 18/01/2019 05:45:00,11.29,11.3,1,-4.85
 18/01/2019 06:00:00,11.27,11.3,1,-4.97
 18/01/2019 06:15:00,11.22,11.3,1,-5.37
 18/01/2019 06:30:00,11.18,11.3,1,-5.67
 18/01/2019 06:45:00,11.2,11.3,1,-5.87
 18/01/2019 07:00:00,11.19,11.3,1,-6.03
 18/01/2019 07:15:00,11.19,11.3,1,-6.03
 18/01/2019 07:30:00,11.19,11.3,1,-6.03
 18/01/2019 07:45:00,11.19,11.3,1,-6.03
 18/01/2019 08:00:00,11.19,11.3,1,-6.03
 18/01/2019 08:15:00,11.19,11.3,1,-6.03
 18/01/2019 08:30:00,11.19,11.3,1,-6.03
 18/01/2019 08:45:00,11.19,11.3,1,-6.03
 18/01/2019 09:00:00,11.19,11.3,1,-6.03
 18/01/2019 09:15:00,11.19,11.3,1,-6.03
 18/01/2019 09:30:00,11.19,11.3,1,-6.03
 18/01/2019 09:45:00,11.19,11.3,1,-6.1
 18/01/2019 10:00:00,11.25,11.3,1,-7.73
 18/01/2019 10:15:00,11.24,11.3,1,-7.76
 18/01/2019 10:30:00,11.28,11.3,1,-7.8
 18/01/2019 10:45:00,11.29,11.3,1,-7.8
 18/01/2019 11:00:00,11.3,11.3,1,-7.51
 18/01/2019 11:15:00,11.32,11.3,1,-7.2
 18/01/2019 11:30:00,11.34,11.3,1,-7.13
 18/01/2019 11:45:00,11.32,11.3,1,-7.25
 18/01/2019 12:00:00,11.32,11.3,1,-7.19
 18/01/2019 12:15:00,11.33,11.3,1,-7.16
 18/01/2019 12:30:00,11.35,11.3,1,-7.07
 18/01/2019 12:45:00,11.34,11.3,1,-6.77
 18/01/2019 13:00:00,11.34,11.3,1,-6.77
 18/01/2019 13:15:00,11.35,11.3,1,-6.89
 18/01/2019 13:30:00,11.35,11.3,1,-6.69
 18/01/2019 13:45:00,11.33,11.3,1,-6.88
 18/01/2019 14:00:00,11.3,11.3,1,-6.96
 18/01/2019 14:15:00,11.31,11.3,1,-6.53
 18/01/2019 14:30:00,11.31,11.3,1,-6.53
 18/01/2019 14:45:00,11.31,11.3,1,-6.66
 18/01/2019 15:00:00,11.31,11.3,1,-7.09
 18/01/2019 15:15:00,11.31,11.3,1,-7.03
 18/01/2019 15:30:00,11.31,11.3,1,-7.03
 18/01/2019 15:45:00,11.28,11.3,1,-7.13
 18/01/2019 16:00:00,11.23,11.3,1,-7.3
 18/01/2019 16:15:00,11.23,11.3,1,-7.3
 18/01/2019 16:30:00,11.23,11.3,1,-7.3
 18/01/2019 16:45:00,11.23,11.3,1,-7.3
 18/01/2019 17:00:00,11.23,11.3,1,-7.3
 18/01/2019 17:15:00,11.23,11.3,1,-7.3
 18/01/2019 17:30:00,11.23,11.3,1,-7.3
 18/01/2019 17:45:00,11.23,11.3,1,-7.3
 18/01/2019 18:00:00,11.23,11.3,1,-7.3
 18/01/2019 18:15:00,11.23,11.3,1,-7.3
 18/01/2019 18:30:00,11.23,11.3,1,-7.3
 18/01/2019 18:45:00,11.23,11.3,1,-7.3
 18/01/2019 19:00:00,11.23,11.3,1,-7.3
 18/01/2019 19:15:00,11.23,11.3,1,-7.3
 18/01/2019 19:30:00,11.23,11.3,1,-7.3
 18/01/2019 19:45:00,11.23,11.3,1,-7.3
 18/01/2019 20:00:00,11.23,11.3,1,-7.3
 18/01/2019 20:15:00,11.23,11.3,1,-7.3
 18/01/2019 20:30:00,11.23,11.3,1,-7.3
 18/01/2019 20:45:00,11.23,11.3,1,-7.3
 18/01/2019 21:00:00,11.23,11.3,1,-7.3
 18/01/2019 21:15:00,11.23,11.3,1,-7.3
 18/01/2019 21:30:00,11.23,11.3,1,-7.3
 18/01/2019 21:45:00,11.23,11.3,1,-7.3
 18/01/2019 22:00:00,11.23,11.3,1,-7.3
 18/01/2019 22:15:00,11.23,11.3,1,-7.3
 18/01/2019 22:30:00,11.23,11.3,1,-7.3
 18/01/2019 22:45:00,11.23,11.3,1,-7.3
 18/01/2019 23:00:00,11.23,11.3,1,-7.3
 18/01/2019 23:15:00,11.23,11.3,1,-7.3
 18/01/2019 23:30:00,11.23,11.3,1,-7.3
 18/01/2019 23:45:00,11.23,11.3,1,-7.3
 19/01/2019 00:00:00,11.23,11.3,1,-7.3
 19/01/2019 00:15:00,11.23,11.3,1,-7.3
 19/01/2019 00:30:00,11.23,11.3,1,-7.3
 19/01/2019 00:45:00,11.23,11.3,1,-7.3
 19/01/2019 01:00:00,11.23,11.3,1,-7.3
 19/01/2019 01:15:00,11.23,11.3,1,-7.3
 19/01/2019 01:30:00,11.23,11.3,1,-7.3
 19/01/2019 01:45:00,11.23,11.3,1,-7.3
 19/01/2019 02:00:00,11.23,11.3,1,-7.3
 19/01/2019 02:15:00,11.23,11.3,1,-7.3
 19/01/2019 02:30:00,11.23,11.3,1,-7.3
 19/01/2019 02:45:00,11.23,11.3,1,-7.3
 19/01/2019 03:00:00,11.23,11.3,1,-7.3
 19/01/2019 03:15:00,11.23,11.3,1,-7.3
 19/01/2019 03:30:00,11.23,11.3,1,-7.3
 19/01/2019 03:45:00,11.23,11.3,1,-7.3
 19/01/2019 04:00:00,11.23,11.3,1,-7.3
 19/01/2019 04:15:00,11.23,11.3,1,-7.3
 19/01/2019 04:30:00,11.23,11.3,1,-7.3
 19/01/2019 04:45:00,11.23,11.3,1,-7.3
 19/01/2019 05:00:00,11.23,11.3,1,-7.3
 19/01/2019 05:15:00,11.23,11.3,1,-7.3
 19/01/2019 05:30:00,11.23,11.3,1,-7.3
 19/01/2019 05:45:00,11.23,11.3,1,-7.3
 19/01/2019 06:00:00,11.23,11.3,1,-7.3
 19/01/2019 06:15:00,11.23,11.3,1,-7.3
 19/01/2019 06:30:00,11.23,11.3,1,-7.3
 19/01/2019 06:45:00,11.23,11.3,1,-7.3
 19/01/2019 07:00:00,11.23,11.3,1,-7.3
