DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 19/01/2019 07:15:00,11.23,11.3,1,-7.3
 19/01/2019 07:30:00,11.23,11.3,1,-7.3
 19/01/2019 07:45:00,11.23,11.3,1,-7.3
 19/01/2019 08:00:00,11.23,11.3,1,-7.3
 19/01/2019 08:15:00,11.23,11.3,1,-7.3
 19/01/2019 08:30:00,11.23,11.3,1,-7.3
 19/01/2019 08:45:00,11.23,11.3,1,-7.3
 19/01/2019 09:00:00,11.23,11.3,1,-7.3
 19/01/2019 09:15:00,11.23,11.3,1,-7.3
 19/01/2019 09:30:00,11.23,11.3,1,-7.3
 19/01/2019 09:45:00,11.23,11.3,1,-7.3
 19/01/2019 10:00:00,11.23,11.3,1,-7.3
 19/01/2019 10:15:00,11.23,11.3,1,-7.3
 19/01/2019 10:30:00,11.23,11.3,1,-7.3
 19/01/2019 10:45:00,11.23,11.3,1,-7.3
 19/01/2019 11:00:00,11.23,11.3,1,-7.3
 19/01/2019 11:15:00,11.23,11.3,1,-7.3
 19/01/2019 11:30:00,11.23,11.3,1,-7.3
 19/01/2019 11:45:00,11.23,11.3,1,-7.3
 19/01/2019 12:00:00,11.23,11.3,1,-7.3
 19/01/2019 12:15:00,11.23,11.3,1,-7.3
 19/01/2019 12:30:00,11.23,11.3,1,-7.3
 19/01/2019 12:45:00,11.23,11.3,1,-7.3
 19/01/2019 13:00:00,11.23,11.3,1,-7.3
 19/01/2019 13:15:00,11.23,11.3,1,-7.3
 19/01/2019 13:30:00,11.23,11.3,1,-7.3
 19/01/2019 13:45:00,11.23,11.3,1,-7.3
 19/01/2019 14:00:00,11.23,11.3,1,-7.3
 19/01/2019 14:15:00,11.23,11.3,1,-7.3
 19/01/2019 14:30:00,11.23,11.3,1,-7.3
 19/01/2019 14:45:00,11.23,11.3,1,-7.3
 19/01/2019 15:00:00,11.23,11.3,1,-7.3
 19/01/2019 15:15:00,11.23,11.3,1,-7.3
 19/01/2019 15:30:00,11.23,11.3,1,-7.3
 19/01/2019 15:45:00,11.23,11.3,1,-7.3
 19/01/2019 16:00:00,11.23,11.3,1,-7.3
 19/01/2019 16:15:00,11.23,11.3,1,-7.3
 19/01/2019 16:30:00,11.23,11.3,1,-7.3
 19/01/2019 16:45:00,11.23,11.3,1,-7.3
 19/01/2019 17:00:00,11.23,11.3,1,-7.3
 19/01/2019 17:15:00,11.23,11.3,1,-7.3
 19/01/2019 17:30:00,11.23,11.3,1,-7.3
 19/01/2019 17:45:00,11.23,11.3,1,-7.3
 19/01/2019 18:00:00,11.23,11.3,1,-7.3
 19/01/2019 18:15:00,11.23,11.3,1,-7.3
 19/01/2019 18:30:00,11.23,11.3,1,-7.3
 19/01/2019 18:45:00,11.23,11.3,1,-7.3
 19/01/2019 19:00:00,11.23,11.3,1,-7.3
 19/01/2019 19:15:00,11.23,11.3,1,-7.3
 19/01/2019 19:30:00,11.23,11.3,1,-7.3
 19/01/2019 19:45:00,11.23,11.3,1,-7.3
 19/01/2019 20:00:00,11.23,11.3,1,-7.3
 19/01/2019 20:15:00,11.23,11.3,1,-7.3
 19/01/2019 20:30:00,11.23,11.3,1,-7.3
 19/01/2019 20:45:00,11.23,11.3,1,-7.3
 19/01/2019 21:00:00,11.23,11.3,1,-7.3
 19/01/2019 21:15:00,11.23,11.3,1,-7.3
 19/01/2019 21:30:00,11.23,11.3,1,-7.3
 19/01/2019 21:45:00,11.23,11.3,1,-7.3
 19/01/2019 22:00:00,11.23,11.3,1,-7.3
 19/01/2019 22:15:00,11.23,11.3,1,-7.3
 19/01/2019 22:30:00,11.23,11.3,1,-7.3
 19/01/2019 22:45:00,11.23,11.3,1,-7.3
 19/01/2019 23:00:00,11.23,11.3,1,-7.3
 19/01/2019 23:15:00,11.23,11.3,1,-7.3
 19/01/2019 23:30:00,11.23,11.3,1,-7.3
 19/01/2019 23:45:00,11.23,11.3,1,-7.3
 20/01/2019 00:00:00,11.23,11.3,1,-7.3
 20/01/2019 00:15:00,11.23,11.3,1,-7.3
 20/01/2019 00:30:00,11.23,11.3,1,-7.3
 20/01/2019 00:45:00,11.23,11.3,1,-7.3
 20/01/2019 01:00:00,11.23,11.3,1,-7.3
 20/01/2019 01:15:00,11.23,11.3,1,-7.3
 20/01/2019 01:30:00,11.23,11.3,1,-7.3
 20/01/2019 01:45:00,11.23,11.3,1,-7.3
 20/01/2019 02:00:00,11.23,11.3,1,-7.3
 20/01/2019 02:15:00,11.23,11.3,1,-7.3
 20/01/2019 02:30:00,11.23,11.3,1,-7.3
 20/01/2019 02:45:00,11.23,11.3,1,-7.3
 20/01/2019 03:00:00,11.23,11.3,1,-7.3
 20/01/2019 03:15:00,11.23,11.3,1,-7.3
 20/01/2019 03:30:00,11.23,11.3,1,-7.3
 20/01/2019 03:45:00,11.23,11.3,1,-7.3
 20/01/2019 04:00:00,11.23,11.3,1,-7.3
 20/01/2019 04:15:00,11.23,11.3,1,-7.3
 20/01/2019 04:30:00,11.23,11.3,1,-7.3
 20/01/2019 04:45:00,11.23,11.3,1,-7.3
 20/01/2019 05:00:00,11.23,11.3,1,-7.3
 20/01/2019 05:15:00,11.23,11.3,1,-7.3
 20/01/2019 05:30:00,11.23,11.3,1,-7.3
 20/01/2019 05:45:00,11.23,11.3,1,-7.3
 20/01/2019 06:00:00,11.23,11.3,1,-7.3
 20/01/2019 06:15:00,11.23,11.3,1,-7.3
 20/01/2019 06:30:00,11.23,11.3,1,-7.3
 20/01/2019 06:45:00,11.23,11.3,1,-7.3
 20/01/2019 07:00:00,11.23,11.3,1,-7.3
 20/01/2019 07:15:00,11.23,11.3,1,-7.3
 20/01/2019 07:30:00,11.23,11.3,1,-7.3
 20/01/2019 07:45:00,11.23,11.3,1,-7.3
 20/01/2019 08:00:00,11.23,11.3,1,-7.3
 20/01/2019 08:15:00,11.23,11.3,1,-7.3
 20/01/2019 08:30:00,11.23,11.3,1,-7.3
 20/01/2019 08:45:00,11.23,11.3,1,-7.3
 20/01/2019 09:00:00,11.23,11.3,1,-7.3
 20/01/2019 09:15:00,11.23,11.3,1,-7.3
 20/01/2019 09:30:00,11.23,11.3,1,-7.3
 20/01/2019 09:45:00,11.23,11.3,1,-7.3
 20/01/2019 10:00:00,11.23,11.3,1,-7.3
 20/01/2019 10:15:00,11.23,11.3,1,-7.3
 20/01/2019 10:30:00,11.23,11.3,1,-7.3
 20/01/2019 10:45:00,11.23,11.3,1,-7.3
 20/01/2019 11:00:00,11.23,11.3,1,-7.3
 20/01/2019 11:15:00,11.23,11.3,1,-7.3
 20/01/2019 11:30:00,11.23,11.3,1,-7.3
 20/01/2019 11:45:00,11.23,11.3,1,-7.3
 20/01/2019 12:00:00,11.23,11.3,1,-7.3
 20/01/2019 12:15:00,11.23,11.3,1,-7.3
 20/01/2019 12:30:00,11.23,11.3,1,-7.3
 20/01/2019 12:45:00,11.23,11.3,1,-7.3
 20/01/2019 13:00:00,11.23,11.3,1,-7.3
 20/01/2019 13:15:00,11.23,11.3,1,-7.3
 20/01/2019 13:30:00,11.23,11.3,1,-7.3
 20/01/2019 13:45:00,11.23,11.3,1,-7.3
 20/01/2019 14:00:00,11.23,11.3,1,-7.3
 20/01/2019 14:15:00,11.23,11.3,1,-7.3
 20/01/2019 14:30:00,11.23,11.3,1,-7.3
 20/01/2019 14:45:00,11.23,11.3,1,-7.3
 20/01/2019 15:00:00,11.23,11.3,1,-7.3
 20/01/2019 15:15:00,11.23,11.3,1,-7.3
 20/01/2019 15:30:00,11.23,11.3,1,-7.3
 20/01/2019 15:45:00,11.23,11.3,1,-7.3
 20/01/2019 16:00:00,11.23,11.3,1,-7.3
 20/01/2019 16:15:00,11.23,11.3,1,-7.3
 20/01/2019 16:30:00,11.23,11.3,1,-7.3
 20/01/2019 16:45:00,11.23,11.3,1,-7.3
 20/01/2019 17:00:00,11.23,11.3,1,-7.3
 20/01/2019 17:15:00,11.23,11.3,1,-7.3
 20/01/2019 17:30:00,11.23,11.3,1,-7.3
 20/01/2019 17:45:00,11.23,11.3,1,-7.3
 20/01/2019 18:00:00,11.23,11.3,1,-7.3
 20/01/2019 18:15:00,11.23,11.3,1,-7.3
 20/01/2019 18:30:00,11.23,11.3,1,-7.3
 20/01/2019 18:45:00,11.23,11.3,1,-7.3
 20/01/2019 19:00:00,11.23,11.3,1,-7.3
 20/01/2019 19:15:00,11.23,11.3,1,-7.3
 20/01/2019 19:30:00,11.23,11.3,1,-7.3
 20/01/2019 19:45:00,11.23,11.3,1,-7.3
 20/01/2019 20:00:00,11.23,11.3,1,-7.3
 20/01/2019 20:15:00,11.23,11.3,1,-7.3
 20/01/2019 20:30:00,11.23,11.3,1,-7.3
 20/01/2019 20:45:00,11.23,11.3,1,-7.3
 20/01/2019 21:00:00,11.23,11.3,1,-7.3
 20/01/2019 21:15:00,11.23,11.3,1,-7.3
 20/01/2019 21:30:00,11.23,11.3,1,-7.3
 20/01/2019 21:45:00,11.23,11.3,1,-7.3
 20/01/2019 22:00:00,11.23,11.3,1,-7.3
 20/01/2019 22:15:00,11.23,11.3,1,-7.3
 20/01/2019 22:30:00,11.23,11.3,1,-7.3
 20/01/2019 22:45:00,11.23,11.3,1,-7.3
 20/01/2019 23:00:00,11.23,11.3,1,-7.3
 20/01/2019 23:15:00,11.23,11.3,1,-7.3
 20/01/2019 23:30:00,11.23,11.3,1,-7.3
 20/01/2019 23:45:00,11.23,11.3,1,-7.3
 21/01/2019 00:00:00,11.23,11.3,1,-7.3
 21/01/2019 00:00:00,11.23,11.3,1,-7.3
 21/01/2019 00:15:00,11.23,11.3,1,-7.3
 21/01/2019 00:30:00,11.23,11.3,1,-7.3
 21/01/2019 00:45:00,11.23,11.3,1,-7.3
 21/01/2019 01:00:00,11.23,11.3,1,-7.3
 21/01/2019 01:15:00,11.23,11.3,1,-7.3
 21/01/2019 01:30:00,11.23,11.3,1,-7.3
 21/01/2019 01:45:00,11.23,11.3,1,-7.3
 21/01/2019 02:00:00,11.23,11.3,1,-7.3
 21/01/2019 02:15:00,11.23,11.3,1,-7.3
 21/01/2019 02:30:00,11.23,11.3,1,-7.3
 21/01/2019 02:45:00,11.23,11.3,1,-7.3
 21/01/2019 03:00:00,11.23,11.3,1,-7.3
 21/01/2019 03:15:00,11.23,11.3,1,-7.3
 21/01/2019 03:30:00,11.23,11.3,1,-7.3
 21/01/2019 03:45:00,11.23,11.3,1,-7.3
 21/01/2019 04:00:00,11.23,11.3,1,-7.3
 21/01/2019 04:15:00,11.23,11.3,1,-7.3
 21/01/2019 04:30:00,11.23,11.3,1,-7.3
 21/01/2019 04:45:00,11.23,11.3,1,-7.3
 21/01/2019 05:00:00,11.23,11.3,1,-7.3
 21/01/2019 05:15:00,11.23,11.3,1,-7.3
 21/01/2019 05:30:00,11.23,11.3,1,-7.3
 21/01/2019 05:45:00,11.23,11.3,1,-7.3
 21/01/2019 06:00:00,11.23,11.3,1,-7.3
 21/01/2019 06:15:00,11.23,11.3,1,-7.3
 21/01/2019 06:30:00,11.23,11.3,1,-7.3
 21/01/2019 06:45:00,11.23,11.3,1,-7.3
 21/01/2019 07:00:00,11.23,11.3,1,-7.3
 21/01/2019 07:15:00,11.23,11.3,1,-7.3
 21/01/2019 07:30:00,11.23,11.3,1,-7.3
 21/01/2019 07:45:00,11.23,11.3,1,-7.3
 21/01/2019 08:00:00,11.23,11.3,1,-7.3
 21/01/2019 08:15:00,11.23,11.3,1,-7.3
 21/01/2019 08:30:00,11.23,11.3,1,-7.3
 21/01/2019 08:45:00,11.23,11.3,1,-7.3
 21/01/2019 09:00:00,11.24,11.3,1,-7.37
 21/01/2019 09:15:00,11.24,11.3,1,-7.66
 21/01/2019 09:30:00,11.23,11.3,1,-7.68
 21/01/2019 09:45:00,11.25,11.3,1,-7.61
 21/01/2019 10:00:00,11.29,11.3,1,-7.58
 21/01/2019 10:15:00,11.29,11.3,1,-7.45
 21/01/2019 10:30:00,11.34,11.3,1,-6.79
 21/01/2019 10:45:00,11.38,11.3,1,-5.37
 21/01/2019 11:00:00,11.36,11.3,1,-5.17
 21/01/2019 11:15:00,11.33,11.3,1,-4.58
 21/01/2019 11:30:00,11.36,11.3,1,-4.22
 21/01/2019 11:45:00,11.35,11.3,1,-5.19
 21/01/2019 12:00:00,11.34,11.3,1,-4.97
 21/01/2019 12:15:00,11.36,11.3,1,-4.89
 21/01/2019 12:30:00,11.34,11.3,1,-5.5
 21/01/2019 12:45:00,11.33,11.3,1,-5.36
 21/01/2019 13:00:00,11.32,11.3,1,-5.76
 21/01/2019 13:15:00,11.31,11.3,1,-6.4
 21/01/2019 13:30:00,11.31,11.3,1,-6.08
 21/01/2019 13:45:00,11.28,11.3,1,-6.55
 21/01/2019 14:00:00,11.26,11.3,1,-6.57
 21/01/2019 14:15:00,11.23,11.3,1,-6.26
 21/01/2019 14:30:00,11.23,11.3,1,-6.28
 21/01/2019 14:45:00,11.22,11.3,1,-6.22
 21/01/2019 15:00:00,11.19,11.3,1,-6.64
 21/01/2019 15:15:00,11.27,11.3,1,-6.9
 21/01/2019 15:30:00,11.22,11.3,1,-7.13
 21/01/2019 15:45:00,11.19,11.3,1,-7.26
 21/01/2019 16:00:00,11.18,11.3,1,-7.4
 21/01/2019 16:15:00,11.19,11.3,1,-7.84
 21/01/2019 16:30:00,11.22,11.3,1,-8.12
 21/01/2019 16:45:00,11.21,11.3,1,-8.3
 21/01/2019 17:00:00,11.22,11.3,1,-8.54
 21/01/2019 17:15:00,11.23,11.3,1,-8.71
 21/01/2019 17:30:00,11.22,11.3,1,-8.77
 21/01/2019 17:45:00,11.23,11.3,1,-8.67
 21/01/2019 18:00:00,11.26,11.3,1,-8.47
 21/01/2019 18:15:00,11.31,11.3,1,-8.29
 21/01/2019 18:30:00,11.36,11.3,1,-7.98
 21/01/2019 18:45:00,11.29,11.3,1,-7.88
 21/01/2019 19:00:00,11.29,11.3,1,-7.79
 21/01/2019 19:15:00,11.32,11.3,1,-7.72
 21/01/2019 19:30:00,11.33,11.3,1,-7.59
 21/01/2019 19:45:00,11.34,11.3,1,-7.39
 21/01/2019 20:00:00,11.28,11.3,1,-7.13
 21/01/2019 20:15:00,11.25,11.3,1,-7.08
 21/01/2019 20:30:00,11.22,11.3,1,-6.8
 21/01/2019 20:45:00,11.22,11.3,1,-6.72
 21/01/2019 21:00:00,11.27,11.3,1,-6.58
 21/01/2019 21:15:00,11.3,11.3,1,-6.33
 21/01/2019 21:30:00,11.3,11.3,1,-6.14
 21/01/2019 21:45:00,11.28,11.3,1,-5.94
 21/01/2019 22:00:00,11.31,11.3,1,-5.75
 21/01/2019 22:15:00,11.31,11.3,1,-5.52
 21/01/2019 22:30:00,11.3,11.3,1,-5.26
 21/01/2019 22:45:00,11.33,11.3,1,-5.05
 21/01/2019 23:00:00,11.39,11.3,1,-4.87
 21/01/2019 23:15:00,11.39,11.3,1,-4.83
 21/01/2019 23:30:00,11.39,11.3,1,-4.7
 21/01/2019 23:45:00,11.35,11.3,1,-4.72
 22/01/2019 00:00:00,11.32,11.3,1,-4.81
 22/01/2019 00:15:00,11.17,11.3,1,-5.26
 22/01/2019 00:30:00,11.19,11.3,1,-5.28
 22/01/2019 00:45:00,11.19,11.3,1,-5.29
 22/01/2019 01:00:00,11.21,11.3,1,-5.29
 22/01/2019 01:15:00,11.29,11.3,1,-5.32
 22/01/2019 01:30:00,11.32,11.3,1,-5.21
 22/01/2019 01:45:00,11.35,11.3,1,-5.12
 22/01/2019 02:00:00,11.38,11.3,1,-5.09
 22/01/2019 02:15:00,11.35,11.3,1,-5.08
 22/01/2019 02:30:00,11.37,11.3,1,-5.06
 22/01/2019 02:45:00,11.39,11.3,1,-5.01
 22/01/2019 03:00:00,11.33,11.3,1,-4.97
 22/01/2019 03:15:00,11.28,11.3,1,-4.9
 22/01/2019 03:30:00,11.28,11.3,1,-4.88
 22/01/2019 03:45:00,11.28,11.3,1,-4.84
 22/01/2019 04:00:00,11.21,11.3,1,-4.8
 22/01/2019 04:15:00,11.18,11.3,1,-4.75
 22/01/2019 04:30:00,11.18,11.3,1,-4.71
 22/01/2019 04:45:00,11.18,11.3,1,-4.75
 22/01/2019 05:00:00,11.24,11.3,1,-4.83
 22/01/2019 05:15:00,11.21,11.3,1,-4.76
 22/01/2019 05:30:00,11.24,11.3,1,-4.79
 22/01/2019 05:45:00,11.24,11.3,1,-4.85
 22/01/2019 06:00:00,11.21,11.3,1,-5.1
 22/01/2019 06:15:00,11.18,11.3,1,-5.34
 22/01/2019 06:30:00,11.24,11.3,1,-5.61
 22/01/2019 06:45:00,11.23,11.3,1,-5.94
 22/01/2019 07:00:00,11.23,11.3,1,-6.25
 22/01/2019 07:15:00,11.25,11.3,1,-6.5
 22/01/2019 07:30:00,11.2,11.3,1,-6.71
 22/01/2019 07:45:00,11.17,11.3,1,-6.83
 22/01/2019 08:00:00,11.25,11.3,1,-7.13
 22/01/2019 08:15:00,11.29,11.3,1,-7.2
 22/01/2019 08:30:00,11.27,11.3,1,-7.13
 22/01/2019 08:45:00,11.28,11.3,1,-7.17
 22/01/2019 09:00:00,11.28,11.3,1,-7.08
 22/01/2019 09:15:00,11.26,11.3,1,-7.08
 22/01/2019 09:30:00,11.26,11.3,1,-6.88
 22/01/2019 09:45:00,11.28,11.3,1,-6.98
 22/01/2019 10:00:00,11.29,11.3,1,-6.72
 22/01/2019 10:15:00,11.33,11.3,1,-6.76
 22/01/2019 10:30:00,11.3,11.3,1,-6.83
 22/01/2019 10:45:00,11.29,11.3,1,-6.79
 22/01/2019 11:00:00,11.31,11.3,1,-6.57
 22/01/2019 11:15:00,11.28,11.3,1,-7.3
 22/01/2019 11:30:00,11.26,11.3,1,-7.4
 22/01/2019 11:45:00,11.26,11.3,1,-7.51
 22/01/2019 12:00:00,11.27,11.3,1,-7.63
 22/01/2019 12:15:00,11.3,11.3,1,-7.79
 22/01/2019 12:30:00,11.29,11.3,1,-7.45
 22/01/2019 12:45:00,11.27,11.3,1,-7.55
 22/01/2019 13:00:00,11.26,11.3,1,-7.48
 22/01/2019 13:15:00,11.23,11.3,1,-7.84
 22/01/2019 13:30:00,11.27,11.3,1,-7.73
 22/01/2019 13:45:00,11.22,11.3,1,-7.92
 22/01/2019 14:00:00,11.19,11.3,1,-7.94
 22/01/2019 14:15:00,11.29,11.3,1,-8.04
 22/01/2019 14:30:00,11.32,11.3,1,-7.61
 22/01/2019 14:45:00,11.32,11.3,1,-7.73
 22/01/2019 15:00:00,11.34,11.3,1,-7.63
 22/01/2019 15:15:00,11.38,11.3,1,-7.62
 22/01/2019 15:30:00,11.38,11.3,1,-7.82
 22/01/2019 15:45:00,11.35,11.3,1,-7.74
 22/01/2019 16:00:00,11.32,11.3,1,-7.95
 22/01/2019 16:15:00,11.32,11.3,1,-8.21
 22/01/2019 16:30:00,11.32,11.3,1,-8.18
 22/01/2019 16:45:00,11.32,11.3,1,-8.32
 22/01/2019 17:00:00,11.26,11.3,1,-8.61
 22/01/2019 17:15:00,11.31,11.3,1,-8.83
 22/01/2019 17:30:00,11.29,11.3,1,-8.98
 22/01/2019 17:45:00,11.3,11.3,1,-8.95
 22/01/2019 18:00:00,11.31,11.3,1,-8.84
 22/01/2019 18:15:00,11.35,11.3,1,-8.48
 22/01/2019 18:30:00,11.36,11.3,1,-8.06
 22/01/2019 18:45:00,11.32,11.3,1,-8.03
 22/01/2019 19:00:00,11.37,11.3,1,-7.96
 22/01/2019 19:15:00,11.31,11.3,1,-7.79
 22/01/2019 19:30:00,11.34,11.3,1,-7.63
 22/01/2019 19:45:00,11.35,11.3,1,-7.45
 22/01/2019 20:00:00,11.37,11.3,1,-7.28
 22/01/2019 20:15:00,11.31,11.3,1,-7.26
 22/01/2019 20:30:00,11.35,11.3,1,-7.07
 22/01/2019 20:45:00,11.33,11.3,1,-6.94
 22/01/2019 21:00:00,11.34,11.3,1,-6.79
 22/01/2019 21:15:00,11.37,11.3,1,-6.56
 22/01/2019 21:30:00,11.34,11.3,1,-6.29
 22/01/2019 21:45:00,11.3,11.3,1,-6.09
 22/01/2019 22:00:00,11.33,11.3,1,-5.94
 22/01/2019 22:15:00,11.34,11.3,1,-5.65
 22/01/2019 22:30:00,11.38,11.3,1,-5.5
 22/01/2019 22:45:00,11.38,11.3,1,-5.22
 22/01/2019 23:00:00,11.31,11.3,1,-5.05
 22/01/2019 23:15:00,11.3,11.3,1,-5.02
 22/01/2019 23:30:00,11.34,11.3,1,-4.88
 22/01/2019 23:45:00,11.33,11.3,1,-4.82
 23/01/2019 00:00:00,11.35,11.3,1,-4.83
 23/01/2019 00:15:00,11.24,11.3,1,-5.34
 23/01/2019 00:30:00,11.21,11.3,1,-5.48
 23/01/2019 00:45:00,11.17,11.3,1,-5.45
 23/01/2019 01:00:00,11.18,11.3,1,-5.46
 23/01/2019 01:15:00,11.18,11.3,1,-5.49
 23/01/2019 01:30:00,11.21,11.3,1,-5.41
 23/01/2019 01:45:00,11.22,11.3,1,-5.3
 23/01/2019 02:00:00,11.24,11.3,1,-5.24
 23/01/2019 02:15:00,11.24,11.3,1,-5.3
 23/01/2019 02:30:00,11.26,11.3,1,-5.29
 23/01/2019 02:45:00,11.29,11.3,1,-5.17
 23/01/2019 03:00:00,11.31,11.3,1,-5.08
 23/01/2019 03:15:00,11.29,11.3,1,-5.08
 23/01/2019 03:30:00,11.31,11.3,1,-5.02
 23/01/2019 03:45:00,11.31,11.3,1,-4.98
 23/01/2019 04:00:00,11.24,11.3,1,-4.89
 23/01/2019 04:15:00,11.25,11.3,1,-4.89
 23/01/2019 04:30:00,11.24,11.3,1,-4.87
 23/01/2019 04:45:00,11.26,11.3,1,-4.85
 23/01/2019 05:00:00,11.25,11.3,1,-4.86
 23/01/2019 05:15:00,11.23,11.3,1,-5.01
 23/01/2019 05:30:00,11.27,11.3,1,-4.95
 23/01/2019 05:45:00,11.25,11.3,1,-4.94
 23/01/2019 06:00:00,11.23,11.3,1,-5.14
 23/01/2019 06:15:00,11.24,11.3,1,-5.57
 23/01/2019 06:30:00,11.2,11.3,1,-5.77
 23/01/2019 06:45:00,11.18,11.3,1,-5.98
 23/01/2019 07:00:00,11.2,11.3,1,-6.32
 23/01/2019 07:15:00,11.22,11.3,1,-6.62
 23/01/2019 07:30:00,11.25,11.3,1,-6.87
 23/01/2019 07:45:00,11.22,11.3,1,-7.0
 23/01/2019 08:00:00,11.23,11.3,1,-6.97
 23/01/2019 08:15:00,11.21,11.3,1,-6.97
 23/01/2019 08:30:00,11.19,11.3,1,-7.11
 23/01/2019 08:45:00,11.21,11.3,1,-7.22
 23/01/2019 09:00:00,11.21,11.3,1,-7.23
 23/01/2019 09:15:00,11.21,11.3,1,-7.39
 23/01/2019 09:30:00,11.24,11.3,1,-7.39
 23/01/2019 09:45:00,11.26,11.3,1,-7.14
 23/01/2019 10:00:00,11.3,11.3,1,-6.46
 23/01/2019 10:15:00,11.36,11.3,1,-5.5
 23/01/2019 10:30:00,11.38,11.3,1,-4.81
 23/01/2019 10:45:00,11.37,11.3,1,-4.45
 23/01/2019 11:00:00,11.33,11.3,1,-4.32
 23/01/2019 11:15:00,11.33,11.3,1,-4.14
 23/01/2019 11:30:00,11.33,11.3,1,-3.99
 23/01/2019 11:45:00,11.31,11.3,1,-4.21
 23/01/2019 12:00:00,11.27,11.3,1,-5.37
 23/01/2019 12:15:00,11.3,11.3,1,-4.89
 23/01/2019 12:30:00,11.29,11.3,1,-5.82
 23/01/2019 12:45:00,11.26,11.3,1,-6.31
 23/01/2019 13:00:00,11.26,11.3,1,-6.47
 23/01/2019 13:15:00,11.27,11.3,1,-6.54
 23/01/2019 13:30:00,11.26,11.3,1,-6.88
 23/01/2019 13:45:00,11.25,11.3,1,-6.97
 23/01/2019 14:00:00,11.25,11.3,1,-6.74
 23/01/2019 14:15:00,11.25,11.3,1,-6.49
 23/01/2019 14:30:00,11.25,11.3,1,-6.78
 23/01/2019 14:45:00,11.26,11.3,1,-6.73
 23/01/2019 15:00:00,11.22,11.3,1,-7.1
 23/01/2019 15:15:00,11.22,11.3,1,-7.33
 23/01/2019 15:30:00,11.21,11.3,1,-7.36
 23/01/2019 15:45:00,11.2,11.3,1,-7.56
 23/01/2019 16:00:00,11.2,11.3,1,-7.66
 23/01/2019 16:15:00,11.27,11.3,1,-7.88
 23/01/2019 16:30:00,11.22,11.3,1,-8.07
 23/01/2019 16:45:00,11.2,11.3,1,-8.35
 23/01/2019 17:00:00,11.22,11.3,1,-8.48
 23/01/2019 17:15:00,11.25,11.3,1,-8.6
 23/01/2019 17:30:00,11.23,11.3,1,-8.73
 23/01/2019 17:45:00,11.21,11.3,1,-8.76
 23/01/2019 18:00:00,11.23,11.3,1,-8.68
 23/01/2019 18:15:00,11.27,11.3,1,-8.43
 23/01/2019 18:30:00,11.32,11.3,1,-8.27
 23/01/2019 18:45:00,11.31,11.3,1,-8.14
 23/01/2019 19:00:00,11.35,11.3,1,-8.04
 23/01/2019 19:15:00,11.36,11.3,1,-7.88
 23/01/2019 19:30:00,11.34,11.3,1,-7.76
 23/01/2019 19:45:00,11.38,11.3,1,-7.66
 23/01/2019 20:00:00,11.34,11.3,1,-7.47
 23/01/2019 20:15:00,11.27,11.3,1,-7.43
 23/01/2019 20:30:00,11.33,11.3,1,-7.23
 23/01/2019 20:45:00,11.36,11.3,1,-7.05
 23/01/2019 21:00:00,11.32,11.3,1,-6.87
 23/01/2019 21:15:00,11.33,11.3,1,-6.69
 23/01/2019 21:30:00,11.36,11.3,1,-6.48
 23/01/2019 21:45:00,11.37,11.3,1,-6.28
 23/01/2019 22:00:00,11.37,11.3,1,-6.1
 23/01/2019 22:15:00,11.33,11.3,1,-5.77
 23/01/2019 22:30:00,11.35,11.3,1,-5.5
 23/01/2019 22:45:00,11.39,11.3,1,-5.27
 23/01/2019 23:00:00,11.35,11.3,1,-5.03
 23/01/2019 23:15:00,11.33,11.3,1,-5.07
 23/01/2019 23:30:00,11.32,11.3,1,-4.89
 23/01/2019 23:45:00,11.32,11.3,1,-4.83
 24/01/2019 00:00:00,11.34,11.3,1,-4.91
 24/01/2019 00:15:00,11.21,11.3,1,-5.33
 24/01/2019 00:30:00,11.17,11.3,1,-5.52
 24/01/2019 00:45:00,11.22,11.3,1,-5.44
 24/01/2019 01:00:00,11.25,11.3,1,-5.41
 24/01/2019 01:15:00,11.27,11.3,1,-5.49
 24/01/2019 01:30:00,11.29,11.3,1,-5.39
 24/01/2019 01:45:00,11.32,11.3,1,-5.31
 24/01/2019 02:00:00,11.36,11.3,1,-5.22
 24/01/2019 02:15:00,11.34,11.3,1,-5.22
 24/01/2019 02:30:00,11.35,11.3,1,-5.13
 24/01/2019 02:45:00,11.39,11.3,1,-5.04
 24/01/2019 03:00:00,11.4,11.3,1,-5.02
 24/01/2019 03:15:00,11.34,11.3,1,-5.05
 24/01/2019 03:30:00,11.35,11.3,1,-4.98
 24/01/2019 03:45:00,11.34,11.3,1,-4.96
 24/01/2019 04:00:00,11.34,11.3,1,-4.91
 24/01/2019 04:15:00,11.26,11.3,1,-4.9
 24/01/2019 04:30:00,11.28,11.3,1,-4.89
 24/01/2019 04:45:00,11.28,11.3,1,-4.9
 24/01/2019 05:00:00,11.26,11.3,1,-4.95
 24/01/2019 05:15:00,11.25,11.3,1,-4.94
 24/01/2019 05:30:00,11.27,11.3,1,-4.94
 24/01/2019 05:45:00,11.28,11.3,1,-4.94
 24/01/2019 06:00:00,11.26,11.3,1,-5.16
 24/01/2019 06:15:00,11.24,11.3,1,-5.54
 24/01/2019 06:30:00,11.22,11.3,1,-5.85
 24/01/2019 06:45:00,11.2,11.3,1,-6.08
 24/01/2019 07:00:00,11.23,11.3,1,-6.39
 24/01/2019 07:15:00,11.26,11.3,1,-6.57
 24/01/2019 07:30:00,11.19,11.3,1,-6.84
 24/01/2019 07:45:00,11.2,11.3,1,-6.98
 24/01/2019 08:00:00,11.2,11.3,1,-7.08
 24/01/2019 08:15:00,11.23,11.3,1,-7.18
 24/01/2019 08:30:00,11.25,11.3,1,-7.34
 24/01/2019 08:45:00,11.24,11.3,1,-7.33
 24/01/2019 09:00:00,11.23,11.3,1,-7.51
 24/01/2019 09:15:00,11.21,11.3,1,-7.8
 24/01/2019 09:30:00,11.2,11.3,1,-7.96
 24/01/2019 09:45:00,11.25,11.3,1,-7.98
 24/01/2019 10:00:00,11.3,11.3,1,-7.85
 24/01/2019 10:15:00,11.32,11.3,1,-7.7
 24/01/2019 10:30:00,11.35,11.3,1,-7.57
 24/01/2019 10:45:00,11.37,11.3,1,-7.43
 24/01/2019 11:00:00,11.35,11.3,1,-7.48
 24/01/2019 11:15:00,11.35,11.3,1,-7.63
 24/01/2019 11:30:00,11.35,11.3,1,-7.63
 24/01/2019 11:45:00,11.34,11.3,1,-7.72
 24/01/2019 12:00:00,11.33,11.3,1,-7.77
 24/01/2019 12:15:00,11.35,11.3,1,-7.64
 24/01/2019 12:30:00,11.36,11.3,1,-7.61
 24/01/2019 12:45:00,11.36,11.3,1,-7.68
 24/01/2019 13:00:00,11.4,11.3,1,-7.76
 24/01/2019 13:15:00,11.41,11.3,1,-7.63
 24/01/2019 13:30:00,11.37,11.3,1,-7.65
 24/01/2019 13:45:00,11.38,11.3,1,-7.6
 24/01/2019 14:00:00,11.38,11.3,1,-7.62
 24/01/2019 14:15:00,11.38,11.3,1,-7.5
 24/01/2019 14:30:00,11.38,11.3,1,-7.43
 24/01/2019 14:45:00,11.38,11.3,1,-7.3
 24/01/2019 15:00:00,11.38,11.3,1,-7.1
 24/01/2019 15:15:00,11.42,11.3,1,-7.2
 24/01/2019 15:30:00,11.39,11.3,1,-7.41
 24/01/2019 15:45:00,11.36,11.3,1,-7.66
 24/01/2019 16:00:00,11.35,11.3,1,-7.63
 24/01/2019 16:15:00,11.33,11.3,1,-7.77
 24/01/2019 16:30:00,11.31,11.3,1,-8.01
 24/01/2019 16:45:00,11.3,11.3,1,-8.25
 24/01/2019 17:00:00,11.28,11.3,1,-8.3
 24/01/2019 17:15:00,11.23,11.3,1,-8.6
 24/01/2019 17:30:00,11.2,11.3,1,-8.65
 24/01/2019 17:45:00,11.21,11.3,1,-8.57
 24/01/2019 18:00:00,11.2,11.3,1,-8.53
 24/01/2019 18:15:00,11.21,11.3,1,-8.47
 24/01/2019 18:30:00,11.26,11.3,1,-8.37
 24/01/2019 18:45:00,11.24,11.3,1,-8.34
 24/01/2019 19:00:00,11.27,11.3,1,-8.27
 24/01/2019 19:15:00,11.28,11.3,1,-8.12
 24/01/2019 19:30:00,11.34,11.3,1,-8.0
 24/01/2019 19:45:00,11.33,11.3,1,-7.89
 24/01/2019 20:00:00,11.34,11.3,1,-7.76
 24/01/2019 20:15:00,11.39,11.3,1,-7.46
 24/01/2019 20:30:00,11.4,11.3,1,-7.09
 24/01/2019 20:45:00,11.4,11.3,1,-6.94
 24/01/2019 21:00:00,11.38,11.3,1,-6.67
 24/01/2019 21:15:00,11.37,11.3,1,-6.45
 24/01/2019 21:30:00,11.38,11.3,1,-6.19
 24/01/2019 21:45:00,11.34,11.3,1,-5.89
 24/01/2019 22:00:00,11.34,11.3,1,-5.85
 24/01/2019 22:15:00,11.33,11.3,1,-5.59
 24/01/2019 22:30:00,11.32,11.3,1,-5.3
 24/01/2019 22:45:00,11.32,11.3,1,-5.1
 24/01/2019 23:00:00,11.38,11.3,1,-4.85
 24/01/2019 23:15:00,11.39,11.3,1,-4.82
 24/01/2019 23:30:00,11.38,11.3,1,-4.65
 24/01/2019 23:45:00,11.35,11.3,1,-4.55
 25/01/2019 00:00:00,11.29,11.3,1,-4.54
 25/01/2019 00:15:00,11.24,11.3,1,-5.06
 25/01/2019 00:30:00,11.25,11.3,1,-5.2
 25/01/2019 00:45:00,11.22,11.3,1,-5.3
 25/01/2019 01:00:00,11.23,11.3,1,-5.28
 25/01/2019 01:15:00,11.28,11.3,1,-5.22
 25/01/2019 01:30:00,11.28,11.3,1,-5.15
 25/01/2019 01:45:00,11.29,11.3,1,-5.12
 25/01/2019 02:00:00,11.33,11.3,1,-4.97
 25/01/2019 02:15:00,11.31,11.3,1,-4.95
 25/01/2019 02:30:00,11.29,11.3,1,-4.93
 25/01/2019 02:45:00,11.32,11.3,1,-4.78
 25/01/2019 03:00:00,11.36,11.3,1,-4.72
 25/01/2019 03:15:00,11.3,11.3,1,-4.78
 25/01/2019 03:30:00,11.32,11.3,1,-4.74
 25/01/2019 03:45:00,11.36,11.3,1,-4.65
 25/01/2019 04:00:00,11.37,11.3,1,-4.68
 25/01/2019 04:15:00,11.37,11.3,1,-4.69
 25/01/2019 04:30:00,11.38,11.3,1,-4.63
 25/01/2019 04:45:00,11.37,11.3,1,-4.55
 25/01/2019 05:00:00,11.38,11.3,1,-4.55
 25/01/2019 05:15:00,11.31,11.3,1,-4.55
 25/01/2019 05:30:00,11.33,11.3,1,-4.62
 25/01/2019 05:45:00,11.3,11.3,1,-4.64
 25/01/2019 06:00:00,11.28,11.3,1,-4.75
 25/01/2019 06:15:00,11.27,11.3,1,-5.11
 25/01/2019 06:30:00,11.26,11.3,1,-5.36
 25/01/2019 06:45:00,11.22,11.3,1,-5.63
 25/01/2019 07:00:00,11.18,11.3,1,-5.96
 25/01/2019 07:15:00,11.2,11.3,1,-6.16
 25/01/2019 07:30:00,11.24,11.3,1,-6.4
 25/01/2019 07:45:00,11.19,11.3,1,-6.57
 25/01/2019 08:00:00,11.19,11.3,1,-6.68
 25/01/2019 08:15:00,11.21,11.3,1,-6.88
 25/01/2019 08:30:00,11.21,11.3,1,-6.94
 25/01/2019 08:45:00,11.2,11.3,1,-7.03
 25/01/2019 09:00:00,11.19,11.3,1,-7.12
 25/01/2019 09:15:00,11.21,11.3,1,-7.25
 25/01/2019 09:30:00,11.23,11.3,1,-7.12
 25/01/2019 09:45:00,11.24,11.3,1,-7.17
 25/01/2019 10:00:00,11.27,11.3,1,-6.81
 25/01/2019 10:15:00,11.3,11.3,1,-6.85
 25/01/2019 10:30:00,11.35,11.3,1,-5.33
 25/01/2019 10:45:00,11.36,11.3,1,-4.52
 25/01/2019 11:00:00,11.37,11.3,1,-4.4
 25/01/2019 11:15:00,11.37,11.3,1,-4.04
 25/01/2019 11:30:00,11.38,11.3,1,-4.13
 25/01/2019 11:45:00,11.37,11.3,1,-5.43
 25/01/2019 12:00:00,11.35,11.3,1,-5.23
 25/01/2019 12:15:00,11.39,11.3,1,-5.14
 25/01/2019 12:30:00,11.39,11.3,1,-5.55
 25/01/2019 12:45:00,11.36,11.3,1,-5.85
 25/01/2019 13:00:00,11.36,11.3,1,-5.87
 25/01/2019 13:15:00,11.37,11.3,1,-6.22
 25/01/2019 13:30:00,11.34,11.3,1,-5.75
 25/01/2019 13:45:00,11.34,11.3,1,-6.08
 25/01/2019 14:00:00,11.34,11.3,1,-6.14
 25/01/2019 14:15:00,11.33,11.3,1,-6.08
 25/01/2019 14:30:00,11.33,11.3,1,-5.92
 25/01/2019 14:45:00,11.33,11.3,1,-5.9
 25/01/2019 15:00:00,11.33,11.3,1,-6.07
 25/01/2019 15:15:00,11.31,11.3,1,-6.39
 25/01/2019 15:30:00,11.31,11.3,1,-6.36
 25/01/2019 15:45:00,11.27,11.3,1,-6.54
 25/01/2019 16:00:00,11.24,11.3,1,-6.7
 25/01/2019 16:15:00,11.23,11.3,1,-6.99
 25/01/2019 16:30:00,11.23,11.3,1,-7.15
 25/01/2019 16:45:00,11.26,11.3,1,-7.42
 25/01/2019 17:00:00,11.25,11.3,1,-7.62
 25/01/2019 17:15:00,11.23,11.3,1,-7.94
 25/01/2019 17:30:00,11.22,11.3,1,-8.06
 25/01/2019 17:45:00,11.23,11.3,1,-8.03
 25/01/2019 18:00:00,11.26,11.3,1,-7.99
 25/01/2019 18:15:00,11.34,11.3,1,-7.66
 25/01/2019 18:30:00,11.36,11.3,1,-7.42
 25/01/2019 18:45:00,11.36,11.3,1,-7.42
 25/01/2019 19:00:00,11.34,11.3,1,-7.29
 25/01/2019 19:15:00,11.31,11.3,1,-7.06
 25/01/2019 19:30:00,11.33,11.3,1,-6.93
 25/01/2019 19:45:00,11.34,11.3,1,-6.81
 25/01/2019 20:00:00,11.32,11.3,1,-6.67
 25/01/2019 20:15:00,11.33,11.3,1,-6.58
 25/01/2019 20:30:00,11.32,11.3,1,-6.38
 25/01/2019 20:45:00,11.31,11.3,1,-6.17
 25/01/2019 21:00:00,11.33,11.3,1,-6.06
 25/01/2019 21:15:00,11.33,11.3,1,-5.92
 25/01/2019 21:30:00,11.33,11.3,1,-5.77
 25/01/2019 21:45:00,11.34,11.3,1,-5.56
 25/01/2019 22:00:00,11.34,11.3,1,-5.35
 25/01/2019 22:15:00,11.35,11.3,1,-5.06
 25/01/2019 22:30:00,11.33,11.3,1,-4.86
 25/01/2019 22:45:00,11.32,11.3,1,-4.74
 25/01/2019 23:00:00,11.34,11.3,1,-4.57
 25/01/2019 23:15:00,11.23,11.3,1,-4.59
 25/01/2019 23:30:00,11.24,11.3,1,-4.49
 25/01/2019 23:45:00,11.25,11.3,1,-4.45
 26/01/2019 00:00:00,11.26,11.3,1,-4.45
 26/01/2019 00:15:00,11.19,11.3,1,-5.0
 26/01/2019 00:30:00,11.2,11.3,1,-5.04
 26/01/2019 00:45:00,11.22,11.3,1,-5.08
 26/01/2019 01:00:00,11.29,11.3,1,-5.1
 26/01/2019 01:15:00,11.32,11.3,1,-5.09
 26/01/2019 01:30:00,11.28,11.3,1,-5.03
 26/01/2019 01:45:00,11.25,11.3,1,-4.85
 26/01/2019 02:00:00,11.28,11.3,1,-4.77
 26/01/2019 02:15:00,11.27,11.3,1,-4.75
 26/01/2019 02:30:00,11.3,11.3,1,-4.71
 26/01/2019 02:45:00,11.25,11.3,1,-4.6
 26/01/2019 03:00:00,11.29,11.3,1,-4.5
 26/01/2019 03:15:00,11.29,11.3,1,-4.48
 26/01/2019 03:30:00,11.2,11.3,1,-4.41
 26/01/2019 03:45:00,11.17,11.3,1,-4.32
 26/01/2019 04:00:00,11.19,11.3,1,-4.28
 26/01/2019 04:15:00,11.19,11.3,1,-4.31
 26/01/2019 04:30:00,11.21,11.3,1,-4.26
 26/01/2019 04:45:00,11.2,11.3,1,-4.18
 26/01/2019 05:00:00,11.21,11.3,1,-4.23
 26/01/2019 05:15:00,11.2,11.3,1,-4.22
 26/01/2019 05:30:00,11.19,11.3,1,-4.18
 26/01/2019 05:45:00,11.18,11.3,1,-4.16
 26/01/2019 06:00:00,11.2,11.3,1,-4.21
 26/01/2019 06:15:00,11.19,11.3,1,-4.5
 26/01/2019 06:30:00,11.16,11.3,1,-4.58
 26/01/2019 06:45:00,11.15,11.3,1,-4.67
 26/01/2019 07:00:00,11.18,11.3,1,-4.83
 26/01/2019 07:15:00,11.21,11.3,1,-4.89
 26/01/2019 07:30:00,11.37,11.3,1,-5.03
 26/01/2019 07:45:00,11.35,11.3,1,-5.19
 26/01/2019 08:00:00,11.32,11.3,1,-5.37
 26/01/2019 08:15:00,11.3,11.3,1,-5.52
 26/01/2019 08:30:00,11.25,11.3,1,-5.61
 26/01/2019 08:45:00,11.22,11.3,1,-5.7
 26/01/2019 09:00:00,11.25,11.3,1,-6.08
 26/01/2019 09:15:00,11.31,11.3,1,-6.09
 26/01/2019 09:30:00,11.3,11.3,1,-6.11
 26/01/2019 09:45:00,11.28,11.3,1,-6.31
 26/01/2019 10:00:00,11.27,11.3,1,-6.34
 26/01/2019 10:15:00,11.26,11.3,1,-6.4
 26/01/2019 10:30:00,11.29,11.3,1,-6.3
 26/01/2019 10:45:00,11.33,11.3,1,-6.08
 26/01/2019 11:00:00,11.35,11.3,1,-5.96
 26/01/2019 11:15:00,11.38,11.3,1,-5.11
 26/01/2019 11:30:00,11.35,11.3,1,-5.83
 26/01/2019 11:45:00,11.38,11.3,1,-5.79
 26/01/2019 12:00:00,11.37,11.3,1,-6.28
 26/01/2019 12:15:00,11.37,11.3,1,-6.07
 26/01/2019 12:30:00,11.39,11.3,1,-5.5
 26/01/2019 12:45:00,11.28,11.3,1,-5.64
 26/01/2019 13:00:00,11.26,11.3,1,-6.09
 26/01/2019 13:15:00,11.3,11.3,1,-5.14
 26/01/2019 13:30:00,11.28,11.3,1,-5.28
 26/01/2019 13:45:00,11.25,11.3,1,-5.9
 26/01/2019 14:00:00,11.28,11.3,1,-5.63
 26/01/2019 14:15:00,11.29,11.3,1,-6.01
 26/01/2019 14:30:00,11.24,11.3,1,-5.93
 26/01/2019 14:45:00,11.21,11.3,1,-6.02
 26/01/2019 15:00:00,11.22,11.3,1,-6.11
 26/01/2019 15:15:00,11.2,11.3,1,-6.37
 26/01/2019 15:30:00,11.33,11.3,1,-6.44
 26/01/2019 15:45:00,11.35,11.3,1,-6.49
 26/01/2019 16:00:00,11.34,11.3,1,-6.47
 26/01/2019 16:15:00,11.33,11.3,1,-6.61
 26/01/2019 16:30:00,11.35,11.3,1,-6.62
 26/01/2019 16:45:00,11.28,11.3,1,-6.8
 26/01/2019 17:00:00,11.25,11.3,1,-6.85
 26/01/2019 17:15:00,11.2,11.3,1,-7.06
 26/01/2019 17:30:00,11.2,11.3,1,-7.29
 26/01/2019 17:45:00,11.22,11.3,1,-7.41
 26/01/2019 18:00:00,11.24,11.3,1,-7.38
 26/01/2019 18:15:00,11.28,11.3,1,-7.18
 26/01/2019 18:30:00,11.33,11.3,1,-7.02
 26/01/2019 18:45:00,11.32,11.3,1,-6.94
 26/01/2019 19:00:00,11.38,11.3,1,-6.64
 26/01/2019 19:15:00,11.37,11.3,1,-6.54
 26/01/2019 19:30:00,11.37,11.3,1,-6.37
 26/01/2019 19:45:00,11.32,11.3,1,-6.14
 26/01/2019 20:00:00,11.32,11.3,1,-5.98
 26/01/2019 20:15:00,11.32,11.3,1,-5.95
 26/01/2019 20:30:00,11.35,11.3,1,-5.84
 26/01/2019 20:45:00,11.33,11.3,1,-5.67
 26/01/2019 21:00:00,11.37,11.3,1,-5.63
 26/01/2019 21:15:00,11.26,11.3,1,-5.5
 26/01/2019 21:30:00,11.24,11.3,1,-5.33
 26/01/2019 21:45:00,11.28,11.3,1,-5.21
 26/01/2019 22:00:00,11.3,11.3,1,-5.07
 26/01/2019 22:15:00,11.33,11.3,1,-4.97
 26/01/2019 22:30:00,11.34,11.3,1,-4.75
 26/01/2019 22:45:00,11.3,11.3,1,-4.53
 26/01/2019 23:00:00,11.32,11.3,1,-4.42
 26/01/2019 23:15:00,11.33,11.3,1,-4.48
 26/01/2019 23:30:00,11.35,11.3,1,-4.43
 26/01/2019 23:45:00,11.35,11.3,1,-4.32
 27/01/2019 00:00:00,11.33,11.3,1,-4.35
 27/01/2019 00:15:00,11.28,11.3,1,-4.87
 27/01/2019 00:30:00,11.3,11.3,1,-4.91
 27/01/2019 00:45:00,11.26,11.3,1,-4.96
 27/01/2019 01:00:00,11.27,11.3,1,-4.96
 27/01/2019 01:15:00,11.29,11.3,1,-4.99
 27/01/2019 01:30:00,11.27,11.3,1,-4.88
 27/01/2019 01:45:00,11.27,11.3,1,-4.79
 27/01/2019 02:00:00,11.3,11.3,1,-4.69
 27/01/2019 02:15:00,11.27,11.3,1,-4.61
 27/01/2019 02:30:00,11.26,11.3,1,-4.52
 27/01/2019 02:45:00,11.26,11.3,1,-4.52
 27/01/2019 03:00:00,11.3,11.3,1,-4.38
 27/01/2019 03:15:00,11.34,11.3,1,-4.35
 27/01/2019 03:30:00,11.37,11.3,1,-4.26
 27/01/2019 03:45:00,11.32,11.3,1,-4.16
 27/01/2019 04:00:00,11.31,11.3,1,-4.15
 27/01/2019 04:15:00,11.28,11.3,1,-4.15
 27/01/2019 04:30:00,11.29,11.3,1,-4.07
 27/01/2019 04:45:00,11.27,11.3,1,-4.08
 27/01/2019 05:00:00,11.29,11.3,1,-4.11
 27/01/2019 05:15:00,11.25,11.3,1,-4.05
 27/01/2019 05:30:00,11.28,11.3,1,-4.06
 27/01/2019 05:45:00,11.29,11.3,1,-4.02
 27/01/2019 06:00:00,11.31,11.3,1,-4.03
 27/01/2019 06:15:00,11.28,11.3,1,-4.18
 27/01/2019 06:30:00,11.26,11.3,1,-4.27
 27/01/2019 06:45:00,11.21,11.3,1,-4.26
 27/01/2019 07:00:00,11.25,11.3,1,-4.3
 27/01/2019 07:15:00,11.27,11.3,1,-4.32
 27/01/2019 07:30:00,11.23,11.3,1,-4.46
 27/01/2019 07:45:00,11.2,11.3,1,-4.58
 27/01/2019 08:00:00,11.22,11.3,1,-4.68
 27/01/2019 08:15:00,11.24,11.3,1,-4.89
 27/01/2019 08:30:00,11.2,11.3,1,-5.07
 27/01/2019 08:45:00,11.18,11.3,1,-5.02
 27/01/2019 09:00:00,11.22,11.3,1,-5.03
 27/01/2019 09:15:00,11.26,11.3,1,-5.21
 27/01/2019 09:30:00,11.27,11.3,1,-5.26
 27/01/2019 09:45:00,11.25,11.3,1,-4.74
 27/01/2019 10:00:00,11.23,11.3,1,-4.3
 27/01/2019 10:15:00,11.25,11.3,1,-3.93
 27/01/2019 10:30:00,11.27,11.3,1,-3.66
 27/01/2019 10:45:00,11.25,11.3,1,-4.32
 27/01/2019 11:00:00,11.24,11.3,1,-5.04
 27/01/2019 11:15:00,11.24,11.3,1,-5.26
 27/01/2019 11:30:00,11.32,11.3,1,-4.82
 27/01/2019 11:45:00,11.29,11.3,1,-5.41
 27/01/2019 12:00:00,11.3,11.3,1,-5.37
 27/01/2019 12:15:00,11.26,11.3,1,-6.49
 27/01/2019 12:30:00,11.34,11.3,1,-5.16
 27/01/2019 12:45:00,11.35,11.3,1,-4.07
 27/01/2019 13:00:00,11.39,11.3,1,-4.19
 27/01/2019 13:15:00,11.36,11.3,1,-4.37
 27/01/2019 13:30:00,11.33,11.3,1,-2.94
 27/01/2019 13:45:00,11.3,11.3,1,-4.01
 27/01/2019 14:00:00,11.27,11.3,1,-5.24
 27/01/2019 14:15:00,11.29,11.3,1,-5.94
 27/01/2019 14:30:00,11.28,11.3,1,-5.64
 27/01/2019 14:45:00,11.29,11.3,1,-5.37
 27/01/2019 15:00:00,11.29,11.3,1,-4.57
 27/01/2019 15:15:00,11.28,11.3,1,-5.06
 27/01/2019 15:30:00,11.23,11.3,1,-5.62
 27/01/2019 15:45:00,11.17,11.3,1,-6.06
 27/01/2019 16:00:00,11.16,11.3,1,-6.35
 27/01/2019 16:15:00,11.19,11.3,1,-6.44
 27/01/2019 16:30:00,11.2,11.3,1,-6.63
 27/01/2019 16:45:00,11.28,11.3,1,-7.03
 27/01/2019 17:00:00,11.24,11.3,1,-7.26
 27/01/2019 17:15:00,11.23,11.3,1,-7.37
 27/01/2019 17:30:00,11.17,11.3,1,-7.49
 27/01/2019 17:45:00,11.17,11.3,1,-7.49
 27/01/2019 18:00:00,11.17,11.3,1,-7.45
 27/01/2019 18:15:00,11.26,11.3,1,-7.27
 27/01/2019 18:30:00,11.33,11.3,1,-7.17
 27/01/2019 18:45:00,11.34,11.3,1,-7.11
 27/01/2019 19:00:00,11.29,11.3,1,-6.95
 27/01/2019 19:15:00,11.3,11.3,1,-6.76
 27/01/2019 19:30:00,11.31,11.3,1,-6.69
 27/01/2019 19:45:00,11.24,11.3,1,-6.52
 27/01/2019 20:00:00,11.27,11.3,1,-6.38
 27/01/2019 20:15:00,11.26,11.3,1,-6.32
 27/01/2019 20:30:00,11.26,11.3,1,-6.11
 27/01/2019 20:45:00,11.27,11.3,1,-6.01
 27/01/2019 21:00:00,11.33,11.3,1,-5.85
 27/01/2019 21:15:00,11.34,11.3,1,-5.72
 27/01/2019 21:30:00,11.38,11.3,1,-5.56
 27/01/2019 21:45:00,11.4,11.3,1,-5.42
 27/01/2019 22:00:00,11.32,11.3,1,-5.33
 27/01/2019 22:15:00,11.25,11.3,1,-5.15
 27/01/2019 22:30:00,11.27,11.3,1,-5.02
 27/01/2019 22:45:00,11.31,11.3,1,-4.83
 27/01/2019 23:00:00,11.32,11.3,1,-4.59
 27/01/2019 23:15:00,11.29,11.3,1,-4.62
 27/01/2019 23:30:00,11.32,11.3,1,-4.53
 27/01/2019 23:45:00,11.33,11.3,1,-4.45
 28/01/2019 00:00:00,11.28,11.3,1,-4.49
 28/01/2019 00:00:00,11.28,11.3,1,-4.49
 28/01/2019 00:15:00,11.18,11.3,1,-4.96
 28/01/2019 00:30:00,11.17,11.3,1,-5.08
 28/01/2019 00:45:00,11.15,11.3,1,-5.04
 28/01/2019 01:00:00,11.2,11.3,1,-5.1
 28/01/2019 01:15:00,11.26,11.3,1,-5.16
 28/01/2019 01:30:00,11.29,11.3,1,-5.05
 28/01/2019 01:45:00,11.31,11.3,1,-4.93
 28/01/2019 02:00:00,11.34,11.3,1,-4.86
 28/01/2019 02:15:00,11.26,11.3,1,-4.85
 28/01/2019 02:30:00,11.25,11.3,1,-4.83
 28/01/2019 02:45:00,11.26,11.3,1,-4.76
 28/01/2019 03:00:00,11.3,11.3,1,-4.67
 28/01/2019 03:15:00,11.28,11.3,1,-4.72
 28/01/2019 03:30:00,11.3,11.3,1,-4.72
 28/01/2019 03:45:00,11.34,11.3,1,-4.6
 28/01/2019 04:00:00,11.34,11.3,1,-4.54
 28/01/2019 04:15:00,11.35,11.3,1,-4.55
 28/01/2019 04:30:00,11.36,11.3,1,-4.63
 28/01/2019 04:45:00,11.36,11.3,1,-4.57
 28/01/2019 05:00:00,11.36,11.3,1,-4.51
 28/01/2019 05:15:00,11.35,11.3,1,-4.65
 28/01/2019 05:30:00,11.34,11.3,1,-4.66
 28/01/2019 05:45:00,11.3,11.3,1,-4.67
 28/01/2019 06:00:00,11.29,11.3,1,-4.87
 28/01/2019 06:15:00,11.21,11.3,1,-5.4
 28/01/2019 06:30:00,11.19,11.3,1,-5.61
 28/01/2019 06:45:00,11.2,11.3,1,-5.92
 28/01/2019 07:00:00,11.19,11.3,1,-6.06
 28/01/2019 07:15:00,11.21,11.3,1,-6.33
 28/01/2019 07:30:00,11.23,11.3,1,-6.66
 28/01/2019 07:45:00,11.26,11.3,1,-6.77
 28/01/2019 08:00:00,11.23,11.3,1,-6.91
 28/01/2019 08:15:00,11.24,11.3,1,-7.05
 28/01/2019 08:30:00,11.28,11.3,1,-7.14
 28/01/2019 08:45:00,11.28,11.3,1,-7.21
 28/01/2019 09:00:00,11.27,11.3,1,-7.3
 28/01/2019 09:15:00,11.24,11.3,1,-7.35
 28/01/2019 09:30:00,11.24,11.3,1,-7.2
 28/01/2019 09:45:00,11.28,11.3,1,-6.44
 28/01/2019 10:00:00,11.32,11.3,1,-5.56
 28/01/2019 10:15:00,11.37,11.3,1,-5.08
 28/01/2019 10:30:00,11.4,11.3,1,-4.69
 28/01/2019 10:45:00,11.39,11.3,1,-4.35
 28/01/2019 11:00:00,11.39,11.3,1,-4.06
 28/01/2019 11:15:00,11.42,11.3,1,-3.9
 28/01/2019 11:30:00,11.42,11.3,1,-3.72
 28/01/2019 11:45:00,11.42,11.3,1,-3.63
 28/01/2019 12:00:00,11.41,11.3,1,-3.7
 28/01/2019 12:15:00,11.42,11.3,1,-3.62
 28/01/2019 12:30:00,11.42,11.3,1,-3.88
 28/01/2019 12:45:00,11.4,11.3,1,-3.57
 28/01/2019 13:00:00,11.35,11.3,1,-5.39
 28/01/2019 13:15:00,11.36,11.3,1,-5.67
 28/01/2019 13:30:00,11.36,11.3,1,-6.46
 28/01/2019 13:45:00,11.38,11.3,1,-5.97
 28/01/2019 14:00:00,11.42,11.3,1,-4.82
 28/01/2019 14:15:00,11.36,11.3,1,-4.51
 28/01/2019 14:30:00,11.38,11.3,1,-4.1
 28/01/2019 14:45:00,11.36,11.3,1,-4.28
 28/01/2019 15:00:00,11.3,11.3,1,-4.54
 28/01/2019 15:15:00,11.22,11.3,1,-5.1
 28/01/2019 15:30:00,11.21,11.3,1,-5.72
 28/01/2019 15:45:00,11.17,11.3,1,-6.45
 28/01/2019 16:00:00,11.25,11.3,1,-7.1
 28/01/2019 16:15:00,11.23,11.3,1,-7.33
 28/01/2019 16:30:00,11.29,11.3,1,-7.6
 28/01/2019 16:45:00,11.35,11.3,1,-7.74
 28/01/2019 17:00:00,11.29,11.3,1,-7.94
 28/01/2019 17:15:00,11.25,11.3,1,-8.19
 28/01/2019 17:30:00,11.19,11.3,1,-8.53
 28/01/2019 17:45:00,11.19,11.3,1,-8.59
 28/01/2019 18:00:00,11.22,11.3,1,-8.55
 28/01/2019 18:15:00,11.26,11.3,1,-8.25
 28/01/2019 18:30:00,11.3,11.3,1,-7.93
 28/01/2019 18:45:00,11.28,11.3,1,-7.83
 28/01/2019 19:00:00,11.31,11.3,1,-7.66
 28/01/2019 19:15:00,11.37,11.3,1,-7.57
 28/01/2019 19:30:00,11.37,11.3,1,-7.42
 28/01/2019 19:45:00,11.32,11.3,1,-7.25
 28/01/2019 20:00:00,11.33,11.3,1,-7.09
 28/01/2019 20:15:00,11.29,11.3,1,-7.04
 28/01/2019 20:30:00,11.35,11.3,1,-6.96
 28/01/2019 20:45:00,11.33,11.3,1,-6.77
 28/01/2019 21:00:00,11.32,11.3,1,-6.57
 28/01/2019 21:15:00,11.33,11.3,1,-6.3
 28/01/2019 21:30:00,11.32,11.3,1,-6.13
 28/01/2019 21:45:00,11.31,11.3,1,-5.99
 28/01/2019 22:00:00,11.3,11.3,1,-5.83
 28/01/2019 22:15:00,11.32,11.3,1,-5.64
 28/01/2019 22:30:00,11.34,11.3,1,-5.38
 28/01/2019 22:45:00,11.29,11.3,1,-5.17
 28/01/2019 23:00:00,11.34,11.3,1,-4.93
 28/01/2019 23:15:00,11.33,11.3,1,-4.86
 28/01/2019 23:30:00,11.38,11.3,1,-4.73
 28/01/2019 23:45:00,11.39,11.3,1,-4.67
 29/01/2019 00:00:00,11.39,11.3,1,-4.71
 29/01/2019 00:15:00,11.29,11.3,1,-5.17
 29/01/2019 00:30:00,11.26,11.3,1,-5.34
 29/01/2019 00:45:00,11.21,11.3,1,-5.3
 29/01/2019 01:00:00,11.21,11.3,1,-5.36
 29/01/2019 01:15:00,11.22,11.3,1,-5.41
 29/01/2019 01:30:00,11.25,11.3,1,-5.22
 29/01/2019 01:45:00,11.27,11.3,1,-5.19
 29/01/2019 02:00:00,11.27,11.3,1,-5.19
 29/01/2019 02:15:00,11.28,11.3,1,-5.15
 29/01/2019 02:30:00,11.3,11.3,1,-5.12
 29/01/2019 02:45:00,11.3,11.3,1,-5.12
 29/01/2019 03:00:00,11.3,11.3,1,-5.12
 29/01/2019 03:15:00,11.3,11.3,1,-5.12
 29/01/2019 03:30:00,11.29,11.3,1,-4.92
 29/01/2019 03:45:00,11.31,11.3,1,-4.79
 29/01/2019 04:00:00,11.34,11.3,1,-4.86
 29/01/2019 04:15:00,11.34,11.3,1,-4.86
 29/01/2019 04:30:00,11.34,11.3,1,-4.86
 29/01/2019 04:45:00,11.35,11.3,1,-4.75
 29/01/2019 05:00:00,11.37,11.3,1,-4.62
 29/01/2019 05:15:00,11.38,11.3,1,-4.67
 29/01/2019 05:30:00,11.39,11.3,1,-4.7
 29/01/2019 05:45:00,11.38,11.3,1,-4.75
 29/01/2019 06:00:00,11.35,11.3,1,-4.89
 29/01/2019 06:15:00,11.34,11.3,1,-5.0
 29/01/2019 06:30:00,11.2,11.3,1,-5.53
 29/01/2019 06:45:00,11.2,11.3,1,-5.61
 29/01/2019 07:00:00,11.26,11.3,1,-6.25
 29/01/2019 07:15:00,11.26,11.3,1,-6.45
 29/01/2019 07:30:00,11.25,11.3,1,-6.56
 29/01/2019 07:45:00,11.24,11.3,1,-6.72
 29/01/2019 08:00:00,11.23,11.3,1,-6.9
 29/01/2019 08:15:00,11.23,11.3,1,-6.9
 29/01/2019 08:30:00,11.23,11.3,1,-6.9
 29/01/2019 08:45:00,11.23,11.3,1,-6.9
 29/01/2019 09:00:00,11.23,11.3,1,-6.9
 29/01/2019 09:15:00,11.23,11.3,1,-6.9
 29/01/2019 09:30:00,11.23,11.3,1,-6.9
 29/01/2019 09:45:00,11.23,11.3,1,-6.9
 29/01/2019 10:00:00,11.23,11.3,1,-6.9
 29/01/2019 10:15:00,11.23,11.3,1,-6.9
 29/01/2019 10:30:00,11.23,11.3,1,-6.9
 29/01/2019 10:45:00,11.32,11.3,1,-7.07
 29/01/2019 11:00:00,11.31,11.3,1,-7.12
 29/01/2019 11:15:00,11.32,11.3,1,-7.03
 29/01/2019 11:30:00,11.32,11.3,1,-7.03
 29/01/2019 11:45:00,11.31,11.3,1,-7.14
 29/01/2019 12:00:00,11.3,11.3,1,-7.17
 29/01/2019 12:15:00,11.3,11.3,1,-7.17
 29/01/2019 12:30:00,11.28,11.3,1,-7.47
 29/01/2019 12:45:00,11.24,11.3,1,-7.68
 29/01/2019 13:00:00,11.28,11.3,1,-7.65
 29/01/2019 13:15:00,11.31,11.3,1,-7.74
 29/01/2019 13:30:00,11.32,11.3,1,-7.8
 29/01/2019 13:45:00,11.27,11.3,1,-7.78
 29/01/2019 14:00:00,11.21,11.3,1,-7.69
 29/01/2019 14:15:00,11.21,11.3,1,-7.67
 29/01/2019 14:30:00,11.18,11.3,1,-7.68
 29/01/2019 14:45:00,11.19,11.3,1,-7.77
 29/01/2019 15:00:00,11.2,11.3,1,-7.78
 29/01/2019 15:15:00,11.2,11.3,1,-7.84
 29/01/2019 15:30:00,11.2,11.3,1,-7.91
 29/01/2019 15:45:00,11.2,11.3,1,-8.07
 29/01/2019 16:00:00,11.2,11.3,1,-8.07
 29/01/2019 16:15:00,11.2,11.3,1,-8.07
 29/01/2019 16:30:00,11.2,11.3,1,-8.07
 29/01/2019 16:45:00,11.28,11.3,1,-8.42
 29/01/2019 17:00:00,11.29,11.3,1,-8.51
 29/01/2019 17:15:00,11.29,11.3,1,-8.53
 29/01/2019 17:30:00,11.25,11.3,1,-8.71
 29/01/2019 17:45:00,11.25,11.3,1,-8.71
 29/01/2019 18:00:00,11.3,11.3,1,-8.63
 29/01/2019 18:15:00,11.35,11.3,1,-8.54
 29/01/2019 18:30:00,11.35,11.3,1,-8.54
 29/01/2019 18:45:00,11.35,11.3,1,-8.54
 29/01/2019 19:00:00,11.35,11.3,1,-8.54
 29/01/2019 19:15:00,11.35,11.3,1,-8.54
 29/01/2019 19:30:00,11.35,11.3,1,-8.54
 29/01/2019 19:45:00,11.35,11.3,1,-8.54
 29/01/2019 20:00:00,11.35,11.3,1,-8.54
 29/01/2019 20:15:00,11.35,11.3,1,-8.54
 29/01/2019 20:30:00,11.35,11.3,1,-8.54
 29/01/2019 20:45:00,11.35,11.3,1,-8.54
 29/01/2019 21:00:00,11.35,11.3,1,-8.54
 29/01/2019 21:15:00,11.35,11.3,1,-8.54
 29/01/2019 21:30:00,11.35,11.3,1,-8.54
 29/01/2019 21:45:00,11.35,11.3,1,-8.54
 29/01/2019 22:00:00,11.35,11.3,1,-8.54
 29/01/2019 22:15:00,11.35,11.3,1,-8.54
 29/01/2019 22:30:00,11.35,11.3,1,-8.54
 29/01/2019 22:45:00,11.35,11.3,1,-8.54
 29/01/2019 23:00:00,11.35,11.3,1,-8.54
 29/01/2019 23:15:00,11.35,11.3,1,-8.54
 29/01/2019 23:30:00,11.35,11.3,1,-8.54
 29/01/2019 23:45:00,11.35,11.3,1,-8.54
 30/01/2019 00:00:00,11.35,11.3,1,-8.54
 30/01/2019 00:15:00,11.35,11.3,1,-8.54
 30/01/2019 00:30:00,11.35,11.3,1,-8.54
 30/01/2019 00:45:00,11.35,11.3,1,-8.54
 30/01/2019 01:00:00,11.35,11.3,1,-8.54
 30/01/2019 01:15:00,11.35,11.3,1,-8.54
 30/01/2019 01:30:00,11.35,11.3,1,-8.54
 30/01/2019 01:45:00,11.35,11.3,1,-8.54
 30/01/2019 02:00:00,11.35,11.3,1,-8.54
 30/01/2019 02:15:00,11.35,11.3,1,-8.54
 30/01/2019 02:30:00,11.35,11.3,1,-8.54
 30/01/2019 02:45:00,11.35,11.3,1,-8.54
 30/01/2019 03:00:00,11.35,11.3,1,-8.54
 30/01/2019 03:15:00,11.35,11.3,1,-8.54
 30/01/2019 03:30:00,11.35,11.3,1,-8.54
 30/01/2019 03:45:00,11.35,11.3,1,-8.54
 30/01/2019 04:00:00,11.35,11.3,1,-8.54
 30/01/2019 04:15:00,11.35,11.3,1,-8.54
 30/01/2019 04:30:00,11.35,11.3,1,-8.54
 30/01/2019 04:45:00,11.35,11.3,1,-8.54
 30/01/2019 05:00:00,11.35,11.3,1,-8.54
 30/01/2019 05:15:00,11.35,11.3,1,-8.54
 30/01/2019 05:30:00,11.35,11.3,1,-8.54
 30/01/2019 05:45:00,11.35,11.3,1,-8.54
 30/01/2019 06:00:00,11.35,11.3,1,-8.54
 30/01/2019 06:15:00,11.35,11.3,1,-8.54
 30/01/2019 06:30:00,11.35,11.3,1,-8.54
 30/01/2019 06:45:00,11.35,11.3,1,-8.54
 30/01/2019 07:00:00,11.35,11.3,1,-8.54
 30/01/2019 07:15:00,11.35,11.3,1,-8.54
 30/01/2019 07:30:00,11.35,11.3,1,-8.54
 30/01/2019 07:45:00,11.35,11.3,1,-8.54
 30/01/2019 08:00:00,11.35,11.3,1,-8.54
 30/01/2019 08:15:00,11.35,11.3,1,-8.54
 30/01/2019 08:30:00,11.35,11.3,1,-8.54
 30/01/2019 08:45:00,11.35,11.3,1,-8.54
 30/01/2019 09:00:00,11.35,11.3,1,-8.54
 30/01/2019 09:15:00,11.35,11.3,1,-8.49
 30/01/2019 09:30:00,11.31,11.3,1,-7.65
 30/01/2019 09:45:00,11.31,11.3,1,-7.46
 30/01/2019 10:00:00,11.32,11.3,1,-7.2
 30/01/2019 10:15:00,11.34,11.3,1,-6.98
 30/01/2019 10:30:00,11.39,11.3,1,-6.69
 30/01/2019 10:45:00,11.37,11.3,1,-6.19
 30/01/2019 11:00:00,11.39,11.3,1,-5.48
 30/01/2019 11:15:00,11.34,11.3,1,-6.38
 30/01/2019 11:30:00,11.4,11.3,1,-5.48
 30/01/2019 11:45:00,11.39,11.3,1,-4.48
 30/01/2019 12:00:00,11.38,11.3,1,-4.11
 30/01/2019 12:15:00,11.39,11.3,1,-3.97
 30/01/2019 12:30:00,11.33,11.3,1,-3.62
 30/01/2019 12:45:00,11.25,11.3,1,-3.73
 30/01/2019 13:00:00,11.22,11.3,1,-4.9
 30/01/2019 13:15:00,11.21,11.3,1,-6.28
 30/01/2019 13:30:00,11.21,11.3,1,-5.6
 30/01/2019 13:45:00,11.28,11.26,1,-5.9
 30/01/2019 14:00:00,11.22,11.24,1,-5.38
 30/01/2019 14:15:00,11.19,11.3,1,-6.29
 30/01/2019 14:30:00,11.17,11.3,1,-6.55
 30/01/2019 14:45:00,11.21,11.3,1,-5.61
 30/01/2019 15:00:00,11.24,11.3,1,-5.47
 30/01/2019 15:15:00,11.26,11.3,1,-5.28
 30/01/2019 15:30:00,11.22,11.3,1,-6.13
 30/01/2019 15:45:00,11.18,11.3,1,-7.04
 30/01/2019 16:00:00,11.18,11.3,1,-7.4
 30/01/2019 16:15:00,11.2,11.3,1,-7.45
 30/01/2019 16:30:00,11.17,11.3,1,-7.7
 30/01/2019 16:45:00,11.2,11.3,1,-8.01
 30/01/2019 17:00:00,11.23,11.3,1,-8.38
 30/01/2019 17:15:00,11.25,11.3,1,-8.58
 30/01/2019 17:30:00,11.28,11.3,1,-8.84
 30/01/2019 17:45:00,11.3,11.3,1,-8.84
 30/01/2019 18:00:00,11.31,11.3,1,-8.79
 30/01/2019 18:15:00,11.29,11.3,1,-8.46
 30/01/2019 18:30:00,11.34,11.3,1,-8.16
 30/01/2019 18:45:00,11.27,11.3,1,-7.99
 30/01/2019 19:00:00,11.31,11.3,1,-7.95
 30/01/2019 19:15:00,11.32,11.3,1,-7.87
 30/01/2019 19:30:00,11.36,11.3,1,-7.81
 30/01/2019 19:45:00,11.36,11.3,1,-7.64
 30/01/2019 20:00:00,11.29,11.3,1,-7.41
 30/01/2019 20:15:00,11.29,11.3,1,-7.4
 30/01/2019 20:30:00,11.35,11.3,1,-7.25
 30/01/2019 20:45:00,11.37,11.3,1,-7.08
 30/01/2019 21:00:00,11.32,11.3,1,-6.92
 30/01/2019 21:15:00,11.36,11.3,1,-6.68
 30/01/2019 21:30:00,11.34,11.3,1,-6.49
 30/01/2019 21:45:00,11.36,11.3,1,-6.26
 30/01/2019 22:00:00,11.38,11.3,1,-6.18
 30/01/2019 22:15:00,11.36,11.3,1,-5.88
 30/01/2019 22:30:00,11.35,11.3,1,-5.72
 30/01/2019 22:45:00,11.37,11.3,1,-5.5
 30/01/2019 23:00:00,11.39,11.3,1,-5.26
 30/01/2019 23:15:00,11.35,11.3,1,-5.23
 30/01/2019 23:30:00,11.35,11.3,1,-5.1
 30/01/2019 23:45:00,11.37,11.3,1,-5.04
 31/01/2019 00:00:00,11.35,11.3,1,-5.07
 31/01/2019 00:15:00,11.19,11.3,1,-5.51
 31/01/2019 00:30:00,11.27,11.3,1,-5.61
 31/01/2019 00:45:00,11.23,11.3,1,-5.61
 31/01/2019 01:00:00,11.29,11.3,1,-5.66
 31/01/2019 01:15:00,11.34,11.3,1,-5.73
 31/01/2019 01:30:00,11.36,11.3,1,-5.62
 31/01/2019 01:45:00,11.38,11.3,1,-5.54
 31/01/2019 02:00:00,11.4,11.3,1,-5.49
 31/01/2019 02:15:00,11.35,11.3,1,-5.57
 31/01/2019 02:30:00,11.35,11.3,1,-5.55
 31/01/2019 02:45:00,11.36,11.3,1,-5.43
 31/01/2019 03:00:00,11.38,11.3,1,-5.31
 31/01/2019 03:15:00,11.32,11.3,1,-5.27
 31/01/2019 03:30:00,11.35,11.3,1,-5.23
 31/01/2019 03:45:00,11.35,11.3,1,-5.12
 31/01/2019 04:00:00,11.38,11.3,1,-5.12
 31/01/2019 04:15:00,11.38,11.3,1,-5.14
 31/01/2019 04:30:00,11.37,11.3,1,-5.07
 31/01/2019 04:45:00,11.32,11.3,1,-5.07
 31/01/2019 05:00:00,11.31,11.3,1,-5.13
 31/01/2019 05:15:00,11.29,11.3,1,-5.06
 31/01/2019 05:30:00,11.25,11.3,1,-5.1
 31/01/2019 05:45:00,11.21,11.3,1,-5.19
 31/01/2019 06:00:00,11.18,11.3,1,-5.39
 31/01/2019 06:15:00,11.22,11.3,1,-5.74
 31/01/2019 06:30:00,11.24,11.3,1,-6.04
 31/01/2019 06:45:00,11.25,11.3,1,-6.28
 31/01/2019 07:00:00,11.23,11.3,1,-6.55
 31/01/2019 07:15:00,11.23,11.3,1,-6.88
 31/01/2019 07:30:00,11.27,11.3,1,-7.05
 31/01/2019 07:45:00,11.28,11.3,1,-7.07
 31/01/2019 08:00:00,11.26,11.3,1,-7.15
 31/01/2019 08:15:00,11.24,11.3,1,-7.3
 31/01/2019 08:30:00,11.21,11.3,1,-7.39
 31/01/2019 08:45:00,11.2,11.3,1,-7.62
 31/01/2019 09:00:00,11.19,11.3,1,-7.63
 31/01/2019 09:15:00,11.25,11.3,1,-7.94
 31/01/2019 09:30:00,11.23,11.3,1,-8.07
 31/01/2019 09:45:00,11.22,11.3,1,-8.02
 31/01/2019 10:00:00,11.24,11.3,1,-8.0
 31/01/2019 10:15:00,11.29,11.3,1,-7.82
 31/01/2019 10:30:00,11.31,11.3,1,-7.67
 31/01/2019 10:45:00,11.3,11.3,1,-7.7
 31/01/2019 11:00:00,11.26,11.3,1,-7.62
 31/01/2019 11:15:00,11.26,11.3,1,-7.93
 31/01/2019 11:30:00,11.28,11.3,1,-7.91
 31/01/2019 11:45:00,11.29,11.3,1,-7.82
 31/01/2019 12:00:00,11.28,11.3,1,-7.59
 31/01/2019 12:15:00,11.29,11.3,1,-7.7
 31/01/2019 12:30:00,11.29,11.3,1,-7.71
 31/01/2019 12:45:00,11.29,11.3,1,-7.84
 31/01/2019 13:00:00,11.32,11.3,1,-7.89
 31/01/2019 13:15:00,11.32,11.3,1,-7.77
 31/01/2019 13:30:00,11.33,11.3,1,-7.94
