DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 31/01/2019 13:45:00,11.3,11.3,1,-7.99
 31/01/2019 14:00:00,11.31,11.3,1,-7.92
 31/01/2019 14:15:00,11.26,11.3,1,-8.0
 31/01/2019 14:30:00,11.23,11.3,1,-8.13
 31/01/2019 14:45:00,11.28,11.3,1,-8.18
 31/01/2019 15:00:00,11.31,11.3,1,-8.21
 31/01/2019 15:15:00,11.32,11.3,1,-8.2
 31/01/2019 15:30:00,11.31,11.3,1,-8.23
 31/01/2019 15:45:00,11.3,11.3,1,-8.36
 31/01/2019 16:00:00,11.28,11.3,1,-8.33
 31/01/2019 16:15:00,11.27,11.3,1,-8.44
 31/01/2019 16:30:00,11.26,11.3,1,-8.6
 31/01/2019 16:45:00,11.25,11.3,1,-8.81
 31/01/2019 17:00:00,11.21,11.3,1,-8.95
 31/01/2019 17:15:00,11.23,11.3,1,-9.15
 31/01/2019 17:30:00,11.2,11.3,1,-9.24
 31/01/2019 17:45:00,11.19,11.3,1,-9.22
 31/01/2019 18:00:00,11.22,11.3,1,-9.14
 31/01/2019 18:15:00,11.27,11.3,1,-9.01
 31/01/2019 18:30:00,11.31,11.3,1,-8.88
 31/01/2019 18:45:00,11.29,11.3,1,-8.91
 31/01/2019 19:00:00,11.31,11.3,1,-8.72
 31/01/2019 19:15:00,11.33,11.3,1,-8.65
 31/01/2019 19:30:00,11.35,11.3,1,-8.49
 31/01/2019 19:45:00,11.31,11.3,1,-8.28
 31/01/2019 20:00:00,11.32,11.3,1,-8.0
 31/01/2019 20:15:00,11.33,11.3,1,-7.67
 31/01/2019 20:30:00,11.33,11.3,1,-7.32
 31/01/2019 20:45:00,11.26,11.3,1,-7.05
 31/01/2019 21:00:00,11.3,11.3,1,-6.92
 31/01/2019 21:15:00,11.32,11.3,1,-6.66
 31/01/2019 21:30:00,11.3,11.3,1,-6.46
 31/01/2019 21:45:00,11.33,11.3,1,-6.26
 31/01/2019 22:00:00,11.32,11.3,1,-6.05
 31/01/2019 22:15:00,11.37,11.3,1,-5.82
 31/01/2019 22:30:00,11.39,11.3,1,-5.57
 31/01/2019 22:45:00,11.36,11.3,1,-5.37
 31/01/2019 23:00:00,11.35,11.3,1,-5.18
 31/01/2019 23:15:00,11.31,11.3,1,-5.19
 31/01/2019 23:30:00,11.34,11.3,1,-5.08
 31/01/2019 23:45:00,11.32,11.3,1,-5.04
 01/02/2019 00:00:00,11.33,11.3,1,-5.07
 01/02/2019 00:15:00,11.28,11.3,1,-5.57
 01/02/2019 00:30:00,11.32,11.3,1,-5.69
 01/02/2019 00:45:00,11.3,11.3,1,-5.77
 01/02/2019 01:00:00,11.3,11.3,1,-5.81
 01/02/2019 01:15:00,11.32,11.3,1,-5.81
 01/02/2019 01:30:00,11.34,11.3,1,-5.67
 01/02/2019 01:45:00,11.36,11.3,1,-5.65
 01/02/2019 02:00:00,11.37,11.3,1,-5.6
 01/02/2019 02:15:00,11.36,11.3,1,-5.53
 01/02/2019 02:30:00,11.39,11.3,1,-5.47
 01/02/2019 02:45:00,11.4,11.3,1,-5.45
 01/02/2019 03:00:00,11.39,11.3,1,-5.34
 01/02/2019 03:15:00,11.34,11.3,1,-5.37
 01/02/2019 03:30:00,11.36,11.3,1,-5.33
 01/02/2019 03:45:00,11.38,11.3,1,-5.26
 01/02/2019 04:00:00,11.32,11.3,1,-5.19
 01/02/2019 04:15:00,11.31,11.3,1,-5.21
 01/02/2019 04:30:00,11.33,11.3,1,-5.14
 01/02/2019 04:45:00,11.33,11.3,1,-5.14
 01/02/2019 05:00:00,11.33,11.3,1,-5.16
 01/02/2019 05:15:00,11.32,11.3,1,-5.16
 01/02/2019 05:30:00,11.3,11.3,1,-5.17
 01/02/2019 05:45:00,11.27,11.3,1,-5.18
 01/02/2019 06:00:00,11.24,11.3,1,-5.31
 01/02/2019 06:15:00,11.19,11.3,1,-5.73
 01/02/2019 06:30:00,11.17,11.3,1,-5.94
 01/02/2019 06:45:00,11.24,11.3,1,-6.16
 01/02/2019 07:00:00,11.24,11.3,1,-6.37
 01/02/2019 07:15:00,11.3,11.3,1,-6.59
 01/02/2019 07:30:00,11.3,11.3,1,-6.79
 01/02/2019 07:45:00,11.29,11.3,1,-6.84
 01/02/2019 08:00:00,11.25,11.3,1,-6.95
 01/02/2019 08:15:00,11.24,11.3,1,-7.11
 01/02/2019 08:30:00,11.17,11.3,1,-7.23
 01/02/2019 08:45:00,11.15,11.3,1,-7.37
 01/02/2019 09:00:00,11.19,11.3,1,-7.64
 01/02/2019 09:15:00,11.26,11.3,1,-7.85
 01/02/2019 09:30:00,11.23,11.3,1,-7.93
 01/02/2019 09:45:00,11.24,11.3,1,-7.96
 01/02/2019 10:00:00,11.24,11.3,1,-8.05
 01/02/2019 10:15:00,11.25,11.3,1,-8.12
 01/02/2019 10:30:00,11.24,11.3,1,-8.14
 01/02/2019 10:45:00,11.24,11.3,1,-8.12
 01/02/2019 11:00:00,11.24,11.3,1,-8.01
 01/02/2019 11:15:00,11.25,11.3,1,-7.94
 01/02/2019 11:30:00,11.24,11.3,1,-8.03
 01/02/2019 11:45:00,11.24,11.3,1,-8.06
 01/02/2019 12:00:00,11.23,11.3,1,-8.12
 01/02/2019 12:15:00,11.23,11.3,1,-8.16
 01/02/2019 12:30:00,11.31,11.3,1,-8.24
 01/02/2019 12:45:00,11.34,11.3,1,-8.25
 01/02/2019 13:00:00,11.36,11.3,1,-8.32
 01/02/2019 13:15:00,11.37,11.3,1,-8.28
 01/02/2019 13:30:00,11.36,11.3,1,-8.04
 01/02/2019 13:45:00,11.36,11.3,1,-8.07
 01/02/2019 14:00:00,11.34,11.3,1,-7.95
 01/02/2019 14:15:00,11.33,11.3,1,-7.53
 01/02/2019 14:30:00,11.35,11.3,1,-7.1
 01/02/2019 14:45:00,11.35,11.3,1,-7.12
 01/02/2019 15:00:00,11.34,11.3,1,-7.17
 01/02/2019 15:15:00,11.34,11.3,1,-7.37
 01/02/2019 15:30:00,11.34,11.3,1,-7.39
 01/02/2019 15:45:00,11.33,11.3,1,-7.39
 01/02/2019 16:00:00,11.32,11.3,1,-7.4
 01/02/2019 16:15:00,11.33,11.3,1,-7.43
 01/02/2019 16:30:00,11.32,11.3,1,-7.57
 01/02/2019 16:45:00,11.29,11.3,1,-7.78
 01/02/2019 17:00:00,11.23,11.3,1,-7.86
 01/02/2019 17:15:00,11.22,11.3,1,-7.88
 01/02/2019 17:30:00,11.17,11.3,1,-7.98
 01/02/2019 17:45:00,11.17,11.3,1,-8.09
 01/02/2019 18:00:00,11.2,11.3,1,-8.08
 01/02/2019 18:15:00,11.25,11.3,1,-7.9
 01/02/2019 18:30:00,11.29,11.3,1,-7.85
 01/02/2019 18:45:00,11.28,11.3,1,-7.76
 01/02/2019 19:00:00,11.33,11.3,1,-7.66
 01/02/2019 19:15:00,11.34,11.3,1,-7.54
 01/02/2019 19:30:00,11.33,11.3,1,-7.32
 01/02/2019 19:45:00,11.34,11.3,1,-7.16
 01/02/2019 20:00:00,11.35,11.3,1,-7.0
 01/02/2019 20:15:00,11.3,11.3,1,-6.98
 01/02/2019 20:30:00,11.32,11.3,1,-6.81
 01/02/2019 20:45:00,11.37,11.3,1,-6.65
 01/02/2019 21:00:00,11.39,11.3,1,-6.5
 01/02/2019 21:15:00,11.37,11.3,1,-6.28
 01/02/2019 21:30:00,11.37,11.3,1,-6.13
 01/02/2019 21:45:00,11.37,11.3,1,-5.94
 01/02/2019 22:00:00,11.38,11.3,1,-5.73
 01/02/2019 22:15:00,11.35,11.3,1,-5.52
 01/02/2019 22:30:00,11.33,11.3,1,-5.38
 01/02/2019 22:45:00,11.28,11.3,1,-5.19
 01/02/2019 23:00:00,11.21,11.3,1,-5.04
 01/02/2019 23:15:00,11.23,11.3,1,-5.02
 01/02/2019 23:30:00,11.27,11.3,1,-4.93
 01/02/2019 23:45:00,11.26,11.3,1,-4.9
 02/02/2019 00:00:00,11.26,11.3,1,-4.97
 02/02/2019 00:15:00,11.22,11.3,1,-5.55
 02/02/2019 00:30:00,11.21,11.3,1,-5.66
 02/02/2019 00:45:00,11.17,11.3,1,-5.62
 02/02/2019 01:00:00,11.17,11.3,1,-5.59
 02/02/2019 01:15:00,11.2,11.3,1,-5.66
 02/02/2019 01:30:00,11.24,11.3,1,-5.55
 02/02/2019 01:45:00,11.24,11.3,1,-5.45
 02/02/2019 02:00:00,11.27,11.3,1,-5.41
 02/02/2019 02:15:00,11.25,11.3,1,-5.44
 02/02/2019 02:30:00,11.25,11.3,1,-5.4
 02/02/2019 02:45:00,11.26,11.3,1,-5.39
 02/02/2019 03:00:00,11.29,11.3,1,-5.32
 02/02/2019 03:15:00,11.29,11.3,1,-5.33
 02/02/2019 03:30:00,11.32,11.3,1,-5.25
 02/02/2019 03:45:00,11.32,11.3,1,-5.2
 02/02/2019 04:00:00,11.35,11.3,1,-5.11
 02/02/2019 04:15:00,11.36,11.3,1,-5.14
 02/02/2019 04:30:00,11.36,11.3,1,-5.11
 02/02/2019 04:45:00,11.39,11.3,1,-5.04
 02/02/2019 05:00:00,11.37,11.3,1,-4.96
 02/02/2019 05:15:00,11.33,11.3,1,-4.92
 02/02/2019 05:30:00,11.31,11.3,1,-4.82
 02/02/2019 05:45:00,11.3,11.3,1,-4.86
 02/02/2019 06:00:00,11.27,11.3,1,-4.88
 02/02/2019 06:15:00,11.2,11.3,1,-5.14
 02/02/2019 06:30:00,11.16,11.3,1,-5.19
 02/02/2019 06:45:00,11.2,11.3,1,-5.28
 02/02/2019 07:00:00,11.21,11.3,1,-5.44
 02/02/2019 07:15:00,11.2,11.3,1,-5.55
 02/02/2019 07:30:00,11.25,11.3,1,-5.7
 02/02/2019 07:45:00,11.24,11.3,1,-5.68
 02/02/2019 08:00:00,11.18,11.3,1,-5.88
 02/02/2019 08:15:00,11.18,11.3,1,-6.0
 02/02/2019 08:30:00,11.19,11.3,1,-6.14
 02/02/2019 08:45:00,11.22,11.3,1,-6.43
 02/02/2019 09:00:00,11.23,11.3,1,-6.58
 02/02/2019 09:15:00,11.25,11.3,1,-6.5
 02/02/2019 09:30:00,11.27,11.3,1,-5.78
 02/02/2019 09:45:00,11.3,11.3,1,-5.03
 02/02/2019 10:00:00,11.32,11.3,1,-4.62
 02/02/2019 10:15:00,11.35,11.3,1,-4.28
 02/02/2019 10:30:00,11.36,11.3,1,-3.98
 02/02/2019 10:45:00,11.36,11.3,1,-3.6
 02/02/2019 11:00:00,11.38,11.3,1,-3.3
 02/02/2019 11:15:00,11.4,11.3,1,-3.14
 02/02/2019 11:30:00,11.39,11.3,1,-2.99
 02/02/2019 11:45:00,11.35,11.3,1,-2.89
 02/02/2019 12:00:00,11.36,11.3,1,-2.77
 02/02/2019 12:15:00,11.37,11.3,1,-2.77
 02/02/2019 12:30:00,11.38,11.3,1,-3.16
 02/02/2019 12:45:00,11.38,11.3,1,-3.43
 02/02/2019 13:00:00,11.37,11.3,1,-2.93
 02/02/2019 13:15:00,11.29,11.3,1,-4.5
 02/02/2019 13:30:00,11.3,11.3,1,-4.06
 02/02/2019 13:45:00,11.26,11.3,1,-4.3
 02/02/2019 14:00:00,11.33,11.3,1,-3.9
 02/02/2019 14:15:00,11.31,11.3,1,-4.1
 02/02/2019 14:30:00,11.28,11.3,1,-4.29
 02/02/2019 14:45:00,11.26,11.3,1,-5.44
 02/02/2019 15:00:00,11.24,11.3,1,-6.44
 02/02/2019 15:15:00,11.21,11.3,1,-6.38
 02/02/2019 15:30:00,11.32,11.3,1,-5.14
 02/02/2019 15:45:00,11.31,11.3,1,-5.61
 02/02/2019 16:00:00,11.28,11.3,1,-6.16
 02/02/2019 16:15:00,11.24,11.3,1,-6.4
 02/02/2019 16:30:00,11.19,11.3,1,-6.65
 02/02/2019 16:45:00,11.17,11.3,1,-7.05
 02/02/2019 17:00:00,11.19,11.3,1,-7.37
 02/02/2019 17:15:00,11.19,11.3,1,-7.58
 02/02/2019 17:30:00,11.16,11.3,1,-7.79
 02/02/2019 17:45:00,11.2,11.3,1,-7.96
 02/02/2019 18:00:00,11.24,11.3,1,-7.94
 02/02/2019 18:15:00,11.31,11.3,1,-7.62
 02/02/2019 18:30:00,11.35,11.3,1,-7.38
 02/02/2019 18:45:00,11.35,11.3,1,-7.21
 02/02/2019 19:00:00,11.33,11.3,1,-7.22
 02/02/2019 19:15:00,11.36,11.3,1,-7.06
 02/02/2019 19:30:00,11.28,11.3,1,-6.97
 02/02/2019 19:45:00,11.3,11.3,1,-6.75
 02/02/2019 20:00:00,11.29,11.3,1,-6.62
 02/02/2019 20:15:00,11.3,11.3,1,-6.55
 02/02/2019 20:30:00,11.31,11.3,1,-6.44
 02/02/2019 20:45:00,11.32,11.3,1,-6.26
 02/02/2019 21:00:00,11.28,11.3,1,-6.15
 02/02/2019 21:15:00,11.29,11.3,1,-6.05
 02/02/2019 21:30:00,11.31,11.3,1,-5.89
 02/02/2019 21:45:00,11.33,11.3,1,-5.77
 02/02/2019 22:00:00,11.27,11.3,1,-5.59
 02/02/2019 22:15:00,11.31,11.3,1,-5.36
 02/02/2019 22:30:00,11.35,11.3,1,-5.2
 02/02/2019 22:45:00,11.36,11.3,1,-5.06
 02/02/2019 23:00:00,11.32,11.3,1,-4.91
 02/02/2019 23:15:00,11.29,11.3,1,-4.93
 02/02/2019 23:30:00,11.32,11.3,1,-4.83
 02/02/2019 23:45:00,11.29,11.3,1,-4.77
 03/02/2019 00:00:00,11.27,11.3,1,-4.84
 03/02/2019 00:15:00,11.27,11.3,1,-5.38
 03/02/2019 00:30:00,11.26,11.3,1,-5.46
 03/02/2019 00:45:00,11.24,11.3,1,-5.47
 03/02/2019 01:00:00,11.24,11.3,1,-5.49
 03/02/2019 01:15:00,11.28,11.3,1,-5.51
 03/02/2019 01:30:00,11.3,11.3,1,-5.43
 03/02/2019 01:45:00,11.32,11.3,1,-5.34
 03/02/2019 02:00:00,11.35,11.3,1,-5.29
 03/02/2019 02:15:00,11.33,11.3,1,-5.32
 03/02/2019 02:30:00,11.34,11.3,1,-5.22
 03/02/2019 02:45:00,11.33,11.3,1,-5.22
 03/02/2019 03:00:00,11.36,11.3,1,-5.22
 03/02/2019 03:15:00,11.36,11.3,1,-5.09
 03/02/2019 03:30:00,11.39,11.3,1,-5.08
 03/02/2019 03:45:00,11.33,11.3,1,-5.02
 03/02/2019 04:00:00,11.35,11.3,1,-4.97
 03/02/2019 04:15:00,11.36,11.3,1,-4.9
 03/02/2019 04:30:00,11.37,11.3,1,-4.87
 03/02/2019 04:45:00,11.34,11.3,1,-4.81
 03/02/2019 05:00:00,11.33,11.3,1,-4.79
 03/02/2019 05:15:00,11.34,11.3,1,-4.7
 03/02/2019 05:30:00,11.35,11.3,1,-4.68
 03/02/2019 05:45:00,11.35,11.3,1,-4.68
 03/02/2019 06:00:00,11.35,11.3,1,-4.69
 03/02/2019 06:15:00,11.31,11.3,1,-4.8
 03/02/2019 06:30:00,11.3,11.3,1,-4.82
 03/02/2019 06:45:00,11.28,11.3,1,-4.85
 03/02/2019 07:00:00,11.26,11.3,1,-4.95
 03/02/2019 07:15:00,11.28,11.3,1,-4.97
 03/02/2019 07:30:00,11.3,11.3,1,-4.99
 03/02/2019 07:45:00,11.29,11.3,1,-5.0
 03/02/2019 08:00:00,11.28,11.3,1,-5.01
 03/02/2019 08:15:00,11.26,11.3,1,-5.16
 03/02/2019 08:30:00,11.21,11.3,1,-5.28
 03/02/2019 08:45:00,11.18,11.3,1,-5.46
 03/02/2019 09:00:00,11.16,11.3,1,-5.61
 03/02/2019 09:15:00,11.19,11.3,1,-5.19
 03/02/2019 09:30:00,11.22,11.3,1,-4.62
 03/02/2019 09:45:00,11.23,11.3,1,-4.34
 03/02/2019 10:00:00,11.22,11.3,1,-4.28
 03/02/2019 10:15:00,11.23,11.3,1,-4.12
 03/02/2019 10:30:00,11.28,11.3,1,-4.34
 03/02/2019 10:45:00,11.3,11.3,1,-3.81
 03/02/2019 11:00:00,11.33,11.3,1,-3.31
 03/02/2019 11:15:00,11.32,11.3,1,-3.99
 03/02/2019 11:30:00,11.32,11.3,1,-4.17
 03/02/2019 11:45:00,11.34,11.3,1,-3.28
 03/02/2019 12:00:00,11.35,11.3,1,-2.95
 03/02/2019 12:15:00,11.36,11.3,1,-3.51
 03/02/2019 12:30:00,11.37,11.3,1,-2.99
 03/02/2019 12:45:00,11.37,11.3,1,-3.17
 03/02/2019 13:00:00,11.39,11.3,1,-3.16
 03/02/2019 13:15:00,11.37,11.3,1,-4.21
 03/02/2019 13:30:00,11.37,11.3,1,-3.82
 03/02/2019 13:45:00,11.37,11.3,1,-3.37
 03/02/2019 14:00:00,11.39,11.3,1,-3.6
 03/02/2019 14:15:00,11.36,11.3,1,-3.63
 03/02/2019 14:30:00,11.31,11.3,1,-5.07
 03/02/2019 14:45:00,11.25,11.3,1,-5.75
 03/02/2019 15:00:00,11.23,11.3,1,-5.61
 03/02/2019 15:15:00,11.21,11.3,1,-5.44
 03/02/2019 15:30:00,11.18,11.3,1,-6.11
 03/02/2019 15:45:00,11.17,11.3,1,-6.43
 03/02/2019 16:00:00,11.18,11.3,1,-6.67
 03/02/2019 16:15:00,11.16,11.3,1,-6.84
 03/02/2019 16:30:00,11.21,11.3,1,-6.97
 03/02/2019 16:45:00,11.25,11.3,1,-7.15
 03/02/2019 17:00:00,11.2,11.3,1,-7.32
 03/02/2019 17:15:00,11.17,11.3,1,-7.39
 03/02/2019 17:30:00,11.17,11.3,1,-7.52
 03/02/2019 17:45:00,11.18,11.3,1,-7.53
 03/02/2019 18:00:00,11.19,11.3,1,-7.46
 03/02/2019 18:15:00,11.24,11.3,1,-7.33
 03/02/2019 18:30:00,11.28,11.3,1,-7.23
 03/02/2019 18:45:00,11.3,11.3,1,-7.15
 03/02/2019 19:00:00,11.3,11.3,1,-7.08
 03/02/2019 19:15:00,11.32,11.3,1,-6.97
 03/02/2019 19:30:00,11.36,11.3,1,-6.85
 03/02/2019 19:45:00,11.36,11.3,1,-6.67
 03/02/2019 20:00:00,11.31,11.3,1,-6.54
 03/02/2019 20:15:00,11.35,11.3,1,-6.44
 03/02/2019 20:30:00,11.35,11.3,1,-6.24
 03/02/2019 20:45:00,11.37,11.3,1,-6.12
 03/02/2019 21:00:00,11.35,11.3,1,-5.88
 03/02/2019 21:15:00,11.37,11.3,1,-5.75
 03/02/2019 21:30:00,11.38,11.3,1,-5.66
 03/02/2019 21:45:00,11.34,11.3,1,-5.54
 03/02/2019 22:00:00,11.35,11.3,1,-5.35
 03/02/2019 22:15:00,11.34,11.3,1,-5.14
 03/02/2019 22:30:00,11.31,11.3,1,-5.08
 03/02/2019 22:45:00,11.34,11.3,1,-4.91
 03/02/2019 23:00:00,11.28,11.3,1,-4.67
 03/02/2019 23:15:00,11.2,11.3,1,-4.69
 03/02/2019 23:30:00,11.23,11.3,1,-4.57
 03/02/2019 23:45:00,11.29,11.3,1,-4.54
 04/02/2019 00:00:00,11.37,11.3,1,-4.62
 04/02/2019 00:00:00,11.37,11.3,1,-4.62
 04/02/2019 00:15:00,11.26,11.3,1,-5.08
 04/02/2019 00:30:00,11.27,11.3,1,-5.28
 04/02/2019 00:45:00,11.26,11.3,1,-5.3
 04/02/2019 01:00:00,11.27,11.3,1,-5.23
 04/02/2019 01:15:00,11.27,11.3,1,-5.33
 04/02/2019 01:30:00,11.3,11.3,1,-5.24
 04/02/2019 01:45:00,11.32,11.3,1,-5.08
 04/02/2019 02:00:00,11.34,11.3,1,-4.99
 04/02/2019 02:15:00,11.33,11.3,1,-5.05
 04/02/2019 02:30:00,11.34,11.3,1,-5.01
 04/02/2019 02:45:00,11.35,11.3,1,-4.96
 04/02/2019 03:00:00,11.38,11.3,1,-4.9
 04/02/2019 03:15:00,11.36,11.3,1,-4.88
 04/02/2019 03:30:00,11.33,11.3,1,-4.79
 04/02/2019 03:45:00,11.31,11.3,1,-4.75
 04/02/2019 04:00:00,11.32,11.3,1,-4.72
 04/02/2019 04:15:00,11.3,11.3,1,-4.85
 04/02/2019 04:30:00,11.3,11.3,1,-4.87
 04/02/2019 04:45:00,11.3,11.3,1,-4.86
 04/02/2019 05:00:00,11.28,11.3,1,-4.84
 04/02/2019 05:15:00,11.24,11.3,1,-4.9
 04/02/2019 05:30:00,11.22,11.3,1,-4.86
 04/02/2019 05:45:00,11.22,11.3,1,-4.83
 04/02/2019 06:00:00,11.18,11.3,1,-5.08
 04/02/2019 06:15:00,11.17,11.3,1,-5.45
 04/02/2019 06:30:00,11.18,11.3,1,-5.75
 04/02/2019 06:45:00,11.19,11.3,1,-5.99
 04/02/2019 07:00:00,11.26,11.3,1,-6.23
 04/02/2019 07:15:00,11.26,11.3,1,-6.41
 04/02/2019 07:30:00,11.23,11.3,1,-6.77
 04/02/2019 07:45:00,11.2,11.3,1,-6.89
 04/02/2019 08:00:00,11.17,11.3,1,-6.97
 04/02/2019 08:15:00,11.24,11.3,1,-7.09
 04/02/2019 08:30:00,11.19,11.3,1,-7.22
 04/02/2019 08:45:00,11.17,11.3,1,-7.27
 04/02/2019 09:00:00,11.18,11.3,1,-7.45
 04/02/2019 09:15:00,11.26,11.3,1,-7.61
 04/02/2019 09:30:00,11.25,11.3,1,-7.64
 04/02/2019 09:45:00,11.24,11.3,1,-7.52
 04/02/2019 10:00:00,11.24,11.29,2,-7.62
 04/02/2019 10:15:00,11.19,11.15,2,-7.66
 04/02/2019 10:30:00,11.09,11.02,2,-7.53
 04/02/2019 10:45:00,11.1,11.0,2,-7.59
 04/02/2019 11:00:00,11.11,11.01,2,-7.06
 04/02/2019 11:15:00,11.09,11.01,2,-6.16
 04/02/2019 11:30:00,11.12,11.01,2,-6.08
 04/02/2019 11:45:00,3.43,11.21,1,-0.05
 04/02/2019 12:00:00,0.0,11.3,1,0.0
 04/02/2019 12:15:00,0.0,11.3,1,0.0
 04/02/2019 12:30:00,0.0,11.3,1,0.0
 04/02/2019 12:45:00,0.0,11.3,1,0.0
 04/02/2019 13:00:00,0.0,11.3,1,0.0
 04/02/2019 13:15:00,0.0,11.3,1,0.0
 04/02/2019 13:30:00,0.0,11.3,1,0.0
 04/02/2019 13:45:00,0.0,11.3,1,0.0
 04/02/2019 14:00:00,0.0,11.3,1,0.0
 04/02/2019 14:15:00,0.0,11.3,1,0.0
 04/02/2019 14:30:00,0.0,11.3,1,0.0
 04/02/2019 14:45:00,0.0,11.3,1,0.0
 04/02/2019 15:00:00,0.0,11.3,1,0.0
 04/02/2019 15:15:00,0.0,11.3,1,0.0
 04/02/2019 15:30:00,0.0,11.3,1,0.0
 04/02/2019 15:45:00,0.0,11.29,1,0.0
 04/02/2019 16:00:00,0.0,11.3,1,0.0
 04/02/2019 16:15:00,0.0,11.3,1,0.0
 04/02/2019 16:30:00,0.0,11.3,1,0.0
 04/02/2019 16:45:00,0.0,11.29,1,0.0
 04/02/2019 17:00:00,0.0,11.3,1,0.0
 04/02/2019 17:15:00,0.0,11.3,1,0.0
 04/02/2019 17:30:00,0.0,11.3,1,0.0
 04/02/2019 17:45:00,0.0,11.29,1,0.0
 04/02/2019 18:00:00,0.0,11.3,1,0.0
 04/02/2019 18:15:00,0.0,11.3,1,0.0
 04/02/2019 18:30:00,0.0,11.3,1,0.0
 04/02/2019 18:45:00,0.0,11.3,2,0.0
 04/02/2019 19:00:00,0.0,11.3,1,0.0
 04/02/2019 19:15:00,0.0,11.3,1,0.0
 04/02/2019 19:30:00,0.0,11.3,1,0.0
 04/02/2019 19:45:00,0.0,11.3,1,0.0
 04/02/2019 20:00:00,0.0,11.29,1,0.0
 04/02/2019 20:15:00,0.0,11.3,1,0.0
 04/02/2019 20:30:00,0.0,11.3,1,0.0
 04/02/2019 20:45:00,0.0,11.3,1,0.0
 04/02/2019 21:00:00,0.0,11.29,1,0.0
 04/02/2019 21:15:00,0.0,11.3,1,0.0
 04/02/2019 21:30:00,0.0,11.3,1,0.0
 04/02/2019 21:45:00,0.0,11.3,1,0.0
 04/02/2019 22:00:00,0.0,11.3,1,0.0
 04/02/2019 22:15:00,0.0,11.3,1,0.0
 04/02/2019 22:30:00,0.0,11.3,1,0.0
 04/02/2019 22:45:00,0.0,11.3,1,0.0
 04/02/2019 23:00:00,0.0,11.29,1,0.0
 04/02/2019 23:15:00,0.0,11.3,1,0.0
 04/02/2019 23:30:00,0.0,11.3,1,0.0
 04/02/2019 23:45:00,0.0,11.3,1,0.0
 05/02/2019 00:00:00,0.0,11.3,2,0.0
 05/02/2019 00:15:00,0.0,11.3,1,0.0
 05/02/2019 00:30:00,0.0,11.3,1,0.0
 05/02/2019 00:45:00,0.0,11.3,1,0.0
 05/02/2019 01:00:00,0.0,11.3,1,0.0
 05/02/2019 01:15:00,0.0,11.29,1,0.0
 05/02/2019 01:30:00,0.0,11.3,1,0.0
 05/02/2019 01:45:00,0.0,11.3,1,0.0
 05/02/2019 02:00:00,0.0,11.3,1,0.0
 05/02/2019 02:15:00,0.0,11.29,1,0.0
 05/02/2019 02:30:00,0.0,11.3,1,0.0
 05/02/2019 02:45:00,0.0,11.3,1,0.0
 05/02/2019 03:00:00,0.0,11.3,1,0.0
 05/02/2019 03:15:00,0.0,11.29,1,0.0
 05/02/2019 03:30:00,0.0,11.3,1,0.0
 05/02/2019 03:45:00,0.0,11.3,1,0.0
 05/02/2019 04:00:00,0.0,11.3,1,0.0
 05/02/2019 04:15:00,0.0,11.3,1,0.0
 05/02/2019 04:30:00,0.0,11.3,1,0.0
 05/02/2019 04:45:00,0.0,11.3,1,0.0
 05/02/2019 05:00:00,0.0,11.3,1,0.0
 05/02/2019 05:15:00,0.0,11.3,2,0.0
 05/02/2019 05:30:00,0.0,11.3,1,0.0
 05/02/2019 05:45:00,0.0,11.3,1,0.0
 05/02/2019 06:00:00,0.0,11.3,1,0.0
 05/02/2019 06:15:00,0.0,11.3,1,0.0
 05/02/2019 06:30:00,0.0,11.29,1,0.0
 05/02/2019 06:45:00,0.0,11.3,1,0.0
 05/02/2019 07:00:00,0.0,11.3,1,0.0
 05/02/2019 07:15:00,0.0,11.3,1,0.0
 05/02/2019 07:30:00,0.0,11.29,1,0.0
 05/02/2019 07:45:00,0.0,11.3,1,0.0
 05/02/2019 08:00:00,0.0,11.3,1,0.0
 05/02/2019 08:15:00,0.0,11.3,1,0.0
 05/02/2019 08:30:00,0.0,11.29,1,0.0
 05/02/2019 08:45:00,0.0,11.3,1,0.0
 05/02/2019 09:00:00,0.0,11.3,1,0.0
 05/02/2019 09:15:00,0.0,11.3,1,0.0
 05/02/2019 09:30:00,0.0,11.29,2,0.0
 05/02/2019 09:45:00,0.0,11.3,1,0.0
 05/02/2019 10:00:00,0.0,11.3,1,0.0
 05/02/2019 10:15:00,0.0,11.3,1,0.0
 05/02/2019 10:30:00,0.0,11.3,1,0.0
 05/02/2019 10:45:00,0.0,11.29,1,0.0
 05/02/2019 11:00:00,0.0,11.3,1,0.0
 05/02/2019 11:15:00,0.0,11.3,1,0.0
 05/02/2019 11:30:00,0.0,11.3,1,0.0
 05/02/2019 11:45:00,0.0,11.29,1,0.0
 05/02/2019 12:00:00,0.0,11.3,1,0.0
 05/02/2019 12:15:00,0.0,11.3,1,0.0
 05/02/2019 12:30:00,0.0,11.3,1,0.0
 05/02/2019 12:45:00,0.0,11.3,1,0.0
 05/02/2019 13:00:00,0.0,11.3,1,0.0
 05/02/2019 13:15:00,0.0,11.3,1,0.0
 05/02/2019 13:30:00,0.0,11.3,1,0.0
 05/02/2019 13:45:00,0.0,11.3,1,0.0
 05/02/2019 14:00:00,0.0,11.3,1,0.0
 05/02/2019 14:15:00,0.0,11.3,1,0.0
 05/02/2019 14:30:00,0.0,11.3,1,0.0
 05/02/2019 14:45:00,0.0,11.3,2,0.0
 05/02/2019 15:00:00,0.0,11.3,1,0.0
 05/02/2019 15:15:00,0.0,11.3,1,0.0
 05/02/2019 15:30:00,0.0,11.3,1,0.0
 05/02/2019 15:45:00,0.0,11.3,1,0.0
 05/02/2019 16:00:00,0.0,11.3,1,0.0
 05/02/2019 16:15:00,0.0,11.3,1,0.0
 05/02/2019 16:30:00,0.0,11.3,1,0.0
 05/02/2019 16:45:00,0.0,11.3,1,0.0
 05/02/2019 17:00:00,0.0,11.3,1,0.0
 05/02/2019 17:15:00,0.0,11.3,1,0.0
 05/02/2019 17:30:00,0.0,11.3,1,0.0
 05/02/2019 17:45:00,0.0,11.3,1,0.0
 05/02/2019 18:00:00,0.0,11.29,1,0.0
 05/02/2019 18:15:00,0.0,11.3,1,0.0
 05/02/2019 18:30:00,0.0,11.3,1,0.0
 05/02/2019 18:45:00,0.0,11.3,1,0.0
 05/02/2019 19:00:00,0.0,11.3,1,0.0
 05/02/2019 19:15:00,0.0,11.3,1,0.0
 05/02/2019 19:30:00,0.0,11.3,1,0.0
 05/02/2019 19:45:00,0.0,11.3,1,0.0
 05/02/2019 20:00:00,0.0,11.3,2,0.0
 05/02/2019 20:15:00,0.0,11.3,1,0.0
 05/02/2019 20:30:00,0.0,11.3,1,0.0
 05/02/2019 20:45:00,0.0,11.3,1,0.0
 05/02/2019 21:00:00,0.0,11.3,1,0.0
 05/02/2019 21:15:00,0.0,11.3,1,0.0
 05/02/2019 21:30:00,0.0,11.3,1,0.0
 05/02/2019 21:45:00,0.0,11.3,1,0.0
 05/02/2019 22:00:00,0.0,11.3,1,0.0
 05/02/2019 22:15:00,0.0,11.29,1,0.0
 05/02/2019 22:30:00,0.0,11.3,1,0.0
 05/02/2019 22:45:00,0.0,11.3,1,0.0
 05/02/2019 23:00:00,0.0,11.3,1,0.0
 05/02/2019 23:15:00,0.0,11.3,1,0.0
 05/02/2019 23:30:00,0.0,11.3,1,0.0
 05/02/2019 23:45:00,0.0,11.3,1,0.0
 06/02/2019 00:00:00,0.0,11.3,1,0.0
 06/02/2019 00:15:00,0.0,11.29,1,0.0
 06/02/2019 00:30:00,0.0,11.3,1,0.0
 06/02/2019 00:45:00,0.0,11.3,1,0.0
 06/02/2019 01:00:00,0.0,11.3,1,0.0
 06/02/2019 01:15:00,0.0,11.3,2,0.0
 06/02/2019 01:30:00,0.0,11.3,1,0.0
 06/02/2019 01:45:00,0.0,11.3,1,0.0
 06/02/2019 02:00:00,0.0,11.3,1,0.0
 06/02/2019 02:15:00,0.0,11.3,1,0.0
 06/02/2019 02:30:00,0.0,11.29,1,0.0
 06/02/2019 02:45:00,0.0,11.3,1,0.0
 06/02/2019 03:00:00,0.0,11.3,1,0.0
 06/02/2019 03:15:00,0.0,11.3,1,0.0
 06/02/2019 03:30:00,0.0,11.29,1,0.0
 06/02/2019 03:45:00,0.0,11.3,1,0.0
 06/02/2019 04:00:00,0.0,11.3,1,0.0
 06/02/2019 04:15:00,0.0,11.3,1,0.0
 06/02/2019 04:30:00,0.0,11.3,1,0.0
 06/02/2019 04:45:00,0.0,11.3,1,0.0
 06/02/2019 05:00:00,0.0,11.3,1,0.0
 06/02/2019 05:15:00,0.0,11.3,1,0.0
 06/02/2019 05:30:00,0.0,11.29,1,0.0
 06/02/2019 05:45:00,0.0,11.3,1,0.0
 06/02/2019 06:00:00,0.0,11.3,1,0.0
 06/02/2019 06:15:00,0.0,11.3,1,0.0
 06/02/2019 06:30:00,0.0,11.3,2,0.0
 06/02/2019 06:45:00,0.0,11.3,1,0.0
 06/02/2019 07:00:00,0.0,11.3,1,0.0
 06/02/2019 07:15:00,0.0,11.3,1,0.0
 06/02/2019 07:30:00,0.0,11.3,1,0.0
 06/02/2019 07:45:00,0.0,11.29,1,0.0
 06/02/2019 08:00:00,0.0,11.3,1,0.0
 06/02/2019 08:15:00,0.0,11.3,1,0.0
 06/02/2019 08:30:00,0.0,11.3,1,0.0
 06/02/2019 08:45:00,0.0,11.29,1,0.0
 06/02/2019 09:00:00,0.0,11.3,1,0.0
 06/02/2019 09:15:00,0.0,11.3,1,0.0
 06/02/2019 09:30:00,0.0,11.3,1,0.0
 06/02/2019 09:45:00,0.0,11.3,1,0.0
 06/02/2019 10:00:00,0.0,11.3,1,0.0
 06/02/2019 10:15:00,0.0,11.3,1,0.0
 06/02/2019 10:30:00,0.0,11.3,1,0.0
 06/02/2019 10:45:00,0.0,11.29,1,0.0
 06/02/2019 11:00:00,0.0,11.3,1,0.0
 06/02/2019 11:15:00,0.0,11.3,1,0.0
 06/02/2019 11:30:00,0.0,11.3,1,0.0
 06/02/2019 11:45:00,0.0,11.3,2,0.0
 06/02/2019 12:00:00,0.0,11.3,1,0.0
 06/02/2019 12:15:00,0.0,11.3,1,0.0
 06/02/2019 12:30:00,0.0,11.3,1,0.0
 06/02/2019 12:45:00,0.0,11.3,1,0.0
 06/02/2019 13:00:00,0.0,11.29,1,0.0
 06/02/2019 13:15:00,0.0,11.3,1,0.0
 06/02/2019 13:30:00,0.0,11.3,1,0.0
 06/02/2019 13:45:00,0.0,11.3,1,0.0
 06/02/2019 14:00:00,0.0,11.29,1,0.0
 06/02/2019 14:15:00,0.0,11.3,1,0.0
 06/02/2019 14:30:00,0.0,11.3,1,0.0
 06/02/2019 14:45:00,0.0,11.3,1,0.0
 06/02/2019 15:00:00,0.0,11.29,1,0.0
 06/02/2019 15:15:00,0.0,11.3,1,0.0
 06/02/2019 15:30:00,0.0,11.3,1,0.0
 06/02/2019 15:45:00,0.0,11.3,1,0.0
 06/02/2019 16:00:00,0.0,11.3,1,0.0
 06/02/2019 16:15:00,0.0,11.3,1,0.0
 06/02/2019 16:30:00,0.0,11.3,1,0.0
 06/02/2019 16:45:00,0.0,11.3,1,0.0
 06/02/2019 17:00:00,0.0,11.3,2,0.0
 06/02/2019 17:15:00,0.0,11.3,1,0.0
 06/02/2019 17:30:00,0.0,11.3,1,0.0
 06/02/2019 17:45:00,0.0,11.3,1,0.0
 06/02/2019 18:00:00,0.0,11.3,1,0.0
 06/02/2019 18:15:00,0.0,11.3,1,0.0
 06/02/2019 18:30:00,0.0,11.3,1,0.0
 06/02/2019 18:45:00,0.0,11.3,1,0.0
 06/02/2019 19:00:00,0.0,11.3,1,0.0
 06/02/2019 19:15:00,0.0,11.29,1,0.0
 06/02/2019 19:30:00,0.0,11.3,1,0.0
 06/02/2019 19:45:00,0.0,11.3,1,0.0
 06/02/2019 20:00:00,0.0,11.3,1,0.0
 06/02/2019 20:15:00,0.0,11.29,1,0.0
 06/02/2019 20:30:00,0.0,11.3,1,0.0
 06/02/2019 20:45:00,0.0,11.3,1,0.0
 06/02/2019 21:00:00,0.0,11.3,1,0.0
 06/02/2019 21:15:00,0.0,11.29,1,0.0
 06/02/2019 21:30:00,0.0,11.3,1,0.0
 06/02/2019 21:45:00,0.0,11.3,1,0.0
 06/02/2019 22:00:00,0.0,11.3,1,0.0
 06/02/2019 22:15:00,0.0,11.3,2,0.0
 06/02/2019 22:30:00,0.0,11.3,1,0.0
 06/02/2019 22:45:00,0.0,11.3,1,0.0
 06/02/2019 23:00:00,0.0,11.3,1,0.0
 06/02/2019 23:15:00,0.0,11.3,1,0.0
 06/02/2019 23:30:00,0.0,11.29,1,0.0
 06/02/2019 23:45:00,0.0,11.3,1,0.0
 07/02/2019 00:00:00,0.0,11.3,1,0.0
 07/02/2019 00:15:00,0.0,11.3,1,0.0
 07/02/2019 00:30:00,0.0,11.3,1,0.0
 07/02/2019 00:45:00,0.0,11.3,1,0.0
 07/02/2019 01:00:00,0.0,11.3,1,0.0
 07/02/2019 01:15:00,0.0,11.3,1,0.0
 07/02/2019 01:30:00,0.0,11.29,1,0.0
 07/02/2019 01:45:00,0.0,11.3,1,0.0
 07/02/2019 02:00:00,0.0,11.3,1,0.0
 07/02/2019 02:15:00,0.0,11.3,1,0.0
 07/02/2019 02:30:00,0.0,11.29,1,0.0
 07/02/2019 02:45:00,0.0,11.3,1,0.0
 07/02/2019 03:00:00,0.0,11.3,1,0.0
 07/02/2019 03:15:00,0.0,11.3,1,0.0
 07/02/2019 03:30:00,0.0,11.3,2,0.0
 07/02/2019 03:45:00,0.0,11.3,1,0.0
 07/02/2019 04:00:00,0.0,11.3,1,0.0
 07/02/2019 04:15:00,0.0,11.3,1,0.0
 07/02/2019 04:30:00,0.0,11.3,1,0.0
 07/02/2019 04:45:00,0.0,11.29,1,0.0
 07/02/2019 05:00:00,0.0,11.3,1,0.0
 07/02/2019 05:15:00,0.0,11.3,1,0.0
 07/02/2019 05:30:00,0.0,11.3,1,0.0
 07/02/2019 05:45:00,0.0,11.29,1,0.0
 07/02/2019 06:00:00,0.0,11.3,1,0.0
 07/02/2019 06:15:00,0.0,11.3,1,0.0
 07/02/2019 06:30:00,0.0,11.3,1,0.0
 07/02/2019 06:45:00,0.0,11.3,2,0.0
 07/02/2019 07:00:00,0.0,11.3,1,0.0
 07/02/2019 07:15:00,0.0,11.3,1,0.0
 07/02/2019 07:30:00,0.0,11.3,1,0.0
 07/02/2019 07:45:00,0.0,11.3,1,0.0
 07/02/2019 08:00:00,0.0,11.29,1,0.0
 07/02/2019 08:15:00,0.0,11.3,1,0.0
 07/02/2019 08:30:00,0.0,11.3,1,0.0
 07/02/2019 08:45:00,0.0,11.3,1,0.0
 07/02/2019 09:00:00,0.0,11.29,1,0.0
 07/02/2019 09:15:00,0.0,11.3,1,0.0
 07/02/2019 09:30:00,0.0,11.3,1,0.0
 07/02/2019 09:45:00,0.0,11.3,1,0.0
 07/02/2019 10:00:00,0.0,11.3,1,0.0
 07/02/2019 10:15:00,0.0,11.3,1,0.0
 07/02/2019 10:30:00,0.0,11.3,1,0.0
 07/02/2019 10:45:00,0.0,11.3,1,0.0
 07/02/2019 11:00:00,0.0,11.3,1,0.0
 07/02/2019 11:15:00,0.0,11.3,1,0.0
 07/02/2019 11:30:00,0.0,11.3,1,0.0
 07/02/2019 11:45:00,0.0,11.3,1,0.0
 07/02/2019 12:00:00,0.0,11.3,1,0.0
 07/02/2019 12:15:00,0.0,11.3,1,0.0
 07/02/2019 12:30:00,0.0,11.3,1,0.0
 07/02/2019 12:45:00,0.0,11.3,1,0.0
 07/02/2019 13:00:00,0.0,11.3,1,0.0
 07/02/2019 13:15:00,0.0,11.3,1,0.0
 07/02/2019 13:30:00,0.0,11.3,1,0.0
 07/02/2019 13:45:00,0.0,11.3,1,0.0
 07/02/2019 14:00:00,8.31,11.3,1,0.0
 07/02/2019 14:15:00,11.21,11.3,1,0.0
 07/02/2019 14:30:00,11.45,11.3,1,-1.03
 07/02/2019 14:45:00,11.22,11.3,1,-5.6
 07/02/2019 15:00:00,11.2,11.3,1,-6.31
 07/02/2019 15:15:00,11.19,11.3,1,-6.51
 07/02/2019 15:30:00,11.17,11.3,1,-6.79
 07/02/2019 15:45:00,11.21,11.3,1,-6.82
 07/02/2019 16:00:00,11.22,11.3,1,-6.85
 07/02/2019 16:15:00,11.24,11.3,1,-6.89
 07/02/2019 16:30:00,11.2,11.3,1,-7.14
 07/02/2019 16:45:00,11.19,11.3,1,-7.43
 07/02/2019 17:00:00,11.21,11.3,1,-7.61
 07/02/2019 17:15:00,11.19,11.3,1,-7.83
 07/02/2019 17:30:00,11.31,11.3,1,-8.15
 07/02/2019 17:45:00,11.26,11.3,1,-8.18
 07/02/2019 18:00:00,11.25,11.3,1,-8.12
 07/02/2019 18:15:00,11.29,11.3,1,-8.06
 07/02/2019 18:30:00,11.32,11.3,1,-7.98
 07/02/2019 18:45:00,11.31,11.3,1,-8.04
 07/02/2019 19:00:00,11.32,11.3,1,-7.95
 07/02/2019 19:15:00,11.33,11.3,1,-7.85
 07/02/2019 19:30:00,11.33,11.3,1,-7.68
 07/02/2019 19:45:00,11.27,11.3,1,-7.5
 07/02/2019 20:00:00,11.3,11.3,1,-7.37
 07/02/2019 20:15:00,11.32,11.3,1,-7.06
 07/02/2019 20:30:00,11.35,11.3,1,-6.78
 07/02/2019 20:45:00,11.33,11.3,1,-6.66
 07/02/2019 21:00:00,11.35,11.3,1,-6.48
 07/02/2019 21:15:00,11.35,11.3,1,-6.24
 07/02/2019 21:30:00,11.26,11.3,1,-6.01
 07/02/2019 21:45:00,11.25,11.3,1,-5.78
 07/02/2019 22:00:00,11.3,11.3,1,-5.63
 07/02/2019 22:15:00,11.34,11.3,1,-5.43
 07/02/2019 22:30:00,11.38,11.3,1,-5.18
 07/02/2019 22:45:00,11.38,11.3,1,-4.91
 07/02/2019 23:00:00,11.38,11.3,1,-4.71
 07/02/2019 23:15:00,11.38,11.3,1,-4.69
 07/02/2019 23:30:00,11.29,11.3,1,-4.55
 07/02/2019 23:45:00,11.19,11.3,1,-4.54
 08/02/2019 00:00:00,11.22,11.3,1,-4.63
 08/02/2019 00:15:00,11.23,11.3,1,-5.06
 08/02/2019 00:30:00,11.25,11.3,1,-5.18
 08/02/2019 00:45:00,11.21,11.3,1,-5.18
 08/02/2019 01:00:00,11.23,11.3,1,-5.2
 08/02/2019 01:15:00,11.23,11.3,1,-5.22
 08/02/2019 01:30:00,11.23,11.3,1,-5.11
 08/02/2019 01:45:00,11.24,11.3,1,-5.03
 08/02/2019 02:00:00,11.27,11.3,1,-4.96
 08/02/2019 02:15:00,11.32,11.3,1,-4.93
 08/02/2019 02:30:00,11.33,11.3,1,-4.88
 08/02/2019 02:45:00,11.34,11.3,1,-4.8
 08/02/2019 03:00:00,11.38,11.3,1,-4.71
 08/02/2019 03:15:00,11.32,11.3,1,-4.6
 08/02/2019 03:30:00,11.25,11.3,1,-4.43
 08/02/2019 03:45:00,11.27,11.3,1,-4.41
 08/02/2019 04:00:00,11.27,11.3,1,-4.35
 08/02/2019 04:15:00,11.25,11.3,1,-4.37
 08/02/2019 04:30:00,11.24,11.3,1,-4.34
 08/02/2019 04:45:00,11.28,11.3,1,-4.34
 08/02/2019 05:00:00,11.26,11.3,1,-4.33
 08/02/2019 05:15:00,11.23,11.3,1,-4.37
 08/02/2019 05:30:00,11.23,11.3,1,-4.38
 08/02/2019 05:45:00,11.22,11.3,1,-4.48
 08/02/2019 06:00:00,11.21,11.3,1,-4.63
 08/02/2019 06:15:00,11.19,11.3,1,-5.12
 08/02/2019 06:30:00,11.17,11.3,1,-5.42
 08/02/2019 06:45:00,11.2,11.3,1,-5.58
 08/02/2019 07:00:00,11.19,11.3,1,-5.85
 08/02/2019 07:15:00,11.23,11.3,1,-6.19
 08/02/2019 07:30:00,11.24,11.3,1,-6.37
 08/02/2019 07:45:00,11.28,11.3,1,-6.56
 08/02/2019 08:00:00,11.32,11.3,1,-6.73
 08/02/2019 08:15:00,11.3,11.3,1,-6.89
 08/02/2019 08:30:00,11.28,11.3,1,-7.02
 08/02/2019 08:45:00,11.26,11.3,1,-7.0
 08/02/2019 09:00:00,11.24,11.3,1,-7.18
 08/02/2019 09:15:00,11.22,11.3,1,-7.35
 08/02/2019 09:30:00,11.28,11.3,1,-7.44
 08/02/2019 09:45:00,11.35,11.3,1,-7.29
 08/02/2019 10:00:00,11.35,11.3,1,-7.34
 08/02/2019 10:15:00,11.3,11.3,1,-7.37
 08/02/2019 10:30:00,11.27,11.3,1,-7.43
 08/02/2019 10:45:00,11.23,11.3,1,-7.29
 08/02/2019 11:00:00,11.22,11.3,1,-7.38
 08/02/2019 11:15:00,11.22,11.3,1,-7.44
 08/02/2019 11:30:00,11.23,11.3,1,-7.29
 08/02/2019 11:45:00,11.25,11.3,1,-7.17
 08/02/2019 12:00:00,11.26,11.3,1,-6.78
 08/02/2019 12:15:00,11.28,11.3,1,-6.9
 08/02/2019 12:30:00,11.31,11.3,1,-6.86
 08/02/2019 12:45:00,11.29,11.3,1,-6.98
 08/02/2019 13:00:00,11.34,11.3,1,-6.67
 08/02/2019 13:15:00,11.35,11.3,1,-6.87
 08/02/2019 13:30:00,11.32,11.3,1,-6.7
 08/02/2019 13:45:00,11.32,11.3,1,-6.36
 08/02/2019 14:00:00,11.32,11.3,1,-6.55
 08/02/2019 14:15:00,11.33,11.3,1,-6.63
 08/02/2019 14:30:00,11.3,11.3,1,-6.75
 08/02/2019 14:45:00,11.32,11.3,1,-6.83
 08/02/2019 15:00:00,11.32,11.3,1,-6.91
 08/02/2019 15:15:00,11.35,11.3,1,-6.59
 08/02/2019 15:30:00,11.36,11.3,1,-6.68
 08/02/2019 15:45:00,11.33,11.3,1,-6.72
 08/02/2019 16:00:00,11.32,11.3,1,-6.7
 08/02/2019 16:15:00,11.29,11.3,1,-6.91
 08/02/2019 16:30:00,11.33,11.3,1,-6.86
 08/02/2019 16:45:00,11.31,11.3,1,-6.79
 08/02/2019 17:00:00,11.25,11.3,1,-7.08
 08/02/2019 17:15:00,11.24,11.3,1,-7.31
 08/02/2019 17:30:00,11.19,11.3,1,-7.55
 08/02/2019 17:45:00,11.17,11.3,1,-7.77
 08/02/2019 18:00:00,11.16,11.3,1,-7.77
 08/02/2019 18:15:00,11.19,11.3,1,-7.55
 08/02/2019 18:30:00,11.24,11.3,1,-7.39
 08/02/2019 18:45:00,11.21,11.3,1,-7.32
 08/02/2019 19:00:00,11.27,11.3,1,-7.16
 08/02/2019 19:15:00,11.26,11.3,1,-7.05
 08/02/2019 19:30:00,11.32,11.3,1,-7.03
 08/02/2019 19:45:00,11.32,11.3,1,-6.79
 08/02/2019 20:00:00,11.3,11.3,1,-6.64
 08/02/2019 20:15:00,11.3,11.3,1,-6.61
 08/02/2019 20:30:00,11.27,11.3,1,-6.46
 08/02/2019 20:45:00,11.3,11.3,1,-6.4
 08/02/2019 21:00:00,11.27,11.3,1,-6.19
 08/02/2019 21:15:00,11.27,11.3,1,-6.01
 08/02/2019 21:30:00,11.26,11.3,1,-5.84
 08/02/2019 21:45:00,11.28,11.3,1,-5.73
 08/02/2019 22:00:00,11.31,11.3,1,-5.55
 08/02/2019 22:15:00,11.36,11.3,1,-5.37
 08/02/2019 22:30:00,11.33,11.3,1,-5.17
 08/02/2019 22:45:00,11.32,11.3,1,-4.93
 08/02/2019 23:00:00,11.35,11.3,1,-4.79
 08/02/2019 23:15:00,11.34,11.3,1,-4.82
 08/02/2019 23:30:00,11.31,11.3,1,-4.68
 08/02/2019 23:45:00,11.33,11.3,1,-4.71
 09/02/2019 00:00:00,11.33,11.3,1,-4.7
 09/02/2019 00:15:00,11.22,11.3,1,-5.24
 09/02/2019 00:30:00,11.18,11.3,1,-5.28
 09/02/2019 00:45:00,11.16,11.3,1,-5.3
 09/02/2019 01:00:00,11.17,11.3,1,-5.24
 09/02/2019 01:15:00,11.2,11.3,1,-5.23
 09/02/2019 01:30:00,11.24,11.3,1,-5.18
 09/02/2019 01:45:00,11.29,11.3,1,-5.11
 09/02/2019 02:00:00,11.3,11.3,1,-5.04
 09/02/2019 02:15:00,11.3,11.3,1,-4.96
 09/02/2019 02:30:00,11.32,11.3,1,-4.95
 09/02/2019 02:45:00,11.33,11.3,1,-4.88
 09/02/2019 03:00:00,11.29,11.3,1,-4.75
 09/02/2019 03:15:00,11.26,11.3,1,-4.72
 09/02/2019 03:30:00,11.29,11.3,1,-4.65
 09/02/2019 03:45:00,11.28,11.3,1,-4.58
 09/02/2019 04:00:00,11.32,11.3,1,-4.53
 09/02/2019 04:15:00,11.3,11.3,1,-4.55
 09/02/2019 04:30:00,11.32,11.3,1,-4.48
 09/02/2019 04:45:00,11.32,11.3,1,-4.51
 09/02/2019 05:00:00,11.32,11.3,1,-4.48
 09/02/2019 05:15:00,11.31,11.3,1,-4.38
 09/02/2019 05:30:00,11.32,11.3,1,-4.36
 09/02/2019 05:45:00,11.3,11.3,1,-4.35
 09/02/2019 06:00:00,11.29,11.3,1,-4.39
 09/02/2019 06:15:00,11.23,11.3,1,-4.68
 09/02/2019 06:30:00,11.26,11.3,1,-4.72
 09/02/2019 06:45:00,11.24,11.3,1,-4.79
 09/02/2019 07:00:00,11.22,11.3,1,-4.9
 09/02/2019 07:15:00,11.23,11.3,1,-5.04
 09/02/2019 07:30:00,11.22,11.3,1,-5.18
 09/02/2019 07:45:00,11.19,11.3,1,-5.3
 09/02/2019 08:00:00,11.19,11.3,1,-5.52
 09/02/2019 08:15:00,11.3,11.3,1,-5.77
 09/02/2019 08:30:00,11.26,11.3,1,-5.59
 09/02/2019 08:45:00,11.24,11.3,1,-5.64
 09/02/2019 09:00:00,11.21,11.3,1,-5.72
 09/02/2019 09:15:00,11.24,11.3,1,-6.12
 09/02/2019 09:30:00,11.27,11.3,1,-5.85
 09/02/2019 09:45:00,11.29,11.3,1,-5.48
 09/02/2019 10:00:00,11.26,11.3,1,-5.61
 09/02/2019 10:15:00,11.24,11.3,1,-6.3
 09/02/2019 10:30:00,11.25,11.3,1,-6.6
 09/02/2019 10:45:00,11.3,11.3,1,-5.54
 09/02/2019 11:00:00,11.31,11.3,1,-5.47
 09/02/2019 11:15:00,11.28,11.3,1,-6.44
 09/02/2019 11:30:00,11.34,11.3,1,-6.1
 09/02/2019 11:45:00,11.37,11.3,1,-5.11
 09/02/2019 12:00:00,11.37,11.3,1,-4.84
 09/02/2019 12:15:00,11.34,11.3,1,-5.53
 09/02/2019 12:30:00,11.34,11.3,1,-5.88
 09/02/2019 12:45:00,11.38,11.3,1,-5.01
 09/02/2019 13:00:00,11.37,11.3,1,-4.75
 09/02/2019 13:15:00,11.35,11.3,1,-5.05
 09/02/2019 13:30:00,11.33,11.3,1,-5.75
 09/02/2019 13:45:00,11.34,11.3,1,-5.87
 09/02/2019 14:00:00,11.34,11.3,1,-5.73
 09/02/2019 14:15:00,11.32,11.3,1,-5.43
 09/02/2019 14:30:00,11.31,11.3,1,-5.17
 09/02/2019 14:45:00,11.28,11.3,1,-5.29
 09/02/2019 15:00:00,11.25,11.3,1,-5.59
 09/02/2019 15:15:00,11.21,11.3,1,-6.08
 09/02/2019 15:30:00,11.22,11.3,1,-6.0
 09/02/2019 15:45:00,11.2,11.3,1,-6.14
 09/02/2019 16:00:00,11.18,11.3,1,-6.19
 09/02/2019 16:15:00,11.19,11.3,1,-6.26
 09/02/2019 16:30:00,11.22,11.3,1,-6.44
 09/02/2019 16:45:00,11.22,11.3,1,-6.61
 09/02/2019 17:00:00,11.2,11.3,1,-6.74
 09/02/2019 17:15:00,11.24,11.3,1,-6.96
 09/02/2019 17:30:00,11.24,11.3,1,-7.24
 09/02/2019 17:45:00,11.23,11.3,1,-7.35
 09/02/2019 18:00:00,11.25,11.3,1,-7.3
 09/02/2019 18:15:00,11.3,11.3,1,-7.04
 09/02/2019 18:30:00,11.33,11.3,1,-6.91
 09/02/2019 18:45:00,11.36,11.3,1,-6.81
 09/02/2019 19:00:00,11.39,11.3,1,-6.78
 09/02/2019 19:15:00,11.32,11.3,1,-6.67
 09/02/2019 19:30:00,11.28,11.3,1,-6.39
 09/02/2019 19:45:00,11.29,11.3,1,-6.29
 09/02/2019 20:00:00,11.32,11.3,1,-6.2
 09/02/2019 20:15:00,11.3,11.3,1,-6.09
 09/02/2019 20:30:00,11.29,11.3,1,-5.98
 09/02/2019 20:45:00,11.29,11.3,1,-5.85
 09/02/2019 21:00:00,11.33,11.3,1,-5.69
 09/02/2019 21:15:00,11.33,11.3,1,-5.62
 09/02/2019 21:30:00,11.34,11.3,1,-5.51
 09/02/2019 21:45:00,11.32,11.3,1,-5.33
 09/02/2019 22:00:00,11.33,11.3,1,-5.09
 09/02/2019 22:15:00,11.36,11.3,1,-5.0
 09/02/2019 22:30:00,11.37,11.3,1,-4.81
 09/02/2019 22:45:00,11.39,11.3,1,-4.62
 09/02/2019 23:00:00,11.31,11.3,1,-4.43
 09/02/2019 23:15:00,11.32,11.3,1,-4.49
 09/02/2019 23:30:00,11.33,11.3,1,-4.42
 09/02/2019 23:45:00,11.33,11.3,1,-4.32
 10/02/2019 00:00:00,11.33,11.3,1,-4.41
 10/02/2019 00:15:00,11.24,11.3,1,-4.85
 10/02/2019 00:30:00,11.23,11.3,1,-4.98
 10/02/2019 00:45:00,11.27,11.3,1,-5.05
 10/02/2019 01:00:00,11.28,11.3,1,-4.99
 10/02/2019 01:15:00,11.31,11.3,1,-5.05
 10/02/2019 01:30:00,11.34,11.3,1,-4.91
 10/02/2019 01:45:00,11.35,11.3,1,-4.8
 10/02/2019 02:00:00,11.37,11.3,1,-4.65
 10/02/2019 02:15:00,11.37,11.3,1,-4.62
 10/02/2019 02:30:00,11.38,11.3,1,-4.53
 10/02/2019 02:45:00,11.31,11.3,1,-4.39
 10/02/2019 03:00:00,11.35,11.3,1,-4.39
 10/02/2019 03:15:00,11.36,11.3,1,-4.29
 10/02/2019 03:30:00,11.35,11.3,1,-4.18
 10/02/2019 03:45:00,11.23,11.3,1,-4.09
 10/02/2019 04:00:00,11.23,11.3,1,-4.09
 10/02/2019 04:15:00,11.23,11.3,1,-4.09
 10/02/2019 04:30:00,11.25,11.3,1,-4.05
 10/02/2019 04:45:00,11.25,11.3,1,-4.0
 10/02/2019 05:00:00,11.27,11.3,1,-3.93
 10/02/2019 05:15:00,11.26,11.3,1,-3.94
 10/02/2019 05:30:00,11.27,11.3,1,-3.88
 10/02/2019 05:45:00,11.27,11.3,1,-3.88
 10/02/2019 06:00:00,11.25,11.3,1,-3.92
 10/02/2019 06:15:00,11.21,11.3,1,-4.06
 10/02/2019 06:30:00,11.19,11.3,1,-4.12
 10/02/2019 06:45:00,11.2,11.3,1,-4.15
 10/02/2019 07:00:00,11.23,11.3,1,-4.21
 10/02/2019 07:15:00,11.21,11.3,1,-4.24
 10/02/2019 07:30:00,11.23,11.3,1,-4.26
 10/02/2019 07:45:00,11.25,11.3,1,-4.4
 10/02/2019 08:00:00,11.22,11.3,1,-4.51
 10/02/2019 08:15:00,11.21,11.3,1,-4.75
 10/02/2019 08:30:00,11.18,11.3,1,-4.89
 10/02/2019 08:45:00,11.15,11.3,1,-5.09
 10/02/2019 09:00:00,11.2,11.3,1,-5.41
 10/02/2019 09:15:00,11.22,11.3,1,-5.67
 10/02/2019 09:30:00,11.19,11.3,1,-5.75
 10/02/2019 09:45:00,11.2,11.3,1,-5.71
 10/02/2019 10:00:00,11.18,11.3,1,-5.93
 10/02/2019 10:15:00,11.26,11.3,1,-5.99
 10/02/2019 10:30:00,11.31,11.3,1,-5.66
 10/02/2019 10:45:00,11.35,11.3,1,-5.32
 10/02/2019 11:00:00,11.37,11.3,1,-4.53
 10/02/2019 11:15:00,11.36,11.3,1,-4.04
 10/02/2019 11:30:00,11.37,11.3,1,-5.18
 10/02/2019 11:45:00,11.35,11.3,1,-5.1
 10/02/2019 12:00:00,11.33,11.3,1,-4.75
 10/02/2019 12:15:00,11.3,11.3,1,-4.96
 10/02/2019 12:30:00,11.31,11.3,1,-5.91
 10/02/2019 12:45:00,11.28,11.3,1,-5.86
 10/02/2019 13:00:00,11.36,11.3,1,-3.51
 10/02/2019 13:15:00,11.35,11.3,1,-2.22
 10/02/2019 13:30:00,11.35,11.3,1,-2.76
 10/02/2019 13:45:00,11.35,11.3,1,-2.61
 10/02/2019 14:00:00,11.33,11.3,1,-2.37
 10/02/2019 14:15:00,11.32,11.3,1,-2.31
 10/02/2019 14:30:00,11.32,11.3,1,-2.5
 10/02/2019 14:45:00,11.28,11.3,1,-3.1
 10/02/2019 15:00:00,11.27,11.3,1,-3.21
 10/02/2019 15:15:00,11.28,11.3,1,-3.54
 10/02/2019 15:30:00,11.27,11.3,1,-4.0
 10/02/2019 15:45:00,11.24,11.3,1,-4.45
 10/02/2019 16:00:00,11.14,11.3,1,-4.84
 10/02/2019 16:15:00,11.16,11.3,1,-5.9
 10/02/2019 16:30:00,11.17,11.3,1,-6.06
 10/02/2019 16:45:00,11.28,11.3,1,-6.28
 10/02/2019 17:00:00,11.23,11.3,1,-6.59
 10/02/2019 17:15:00,11.2,11.3,1,-6.8
 10/02/2019 17:30:00,11.23,11.3,1,-6.85
 10/02/2019 17:45:00,11.17,11.3,1,-7.0
 10/02/2019 18:00:00,11.16,11.3,1,-7.09
 10/02/2019 18:15:00,11.18,11.3,1,-7.03
 10/02/2019 18:30:00,11.22,11.3,1,-6.93
 10/02/2019 18:45:00,11.25,11.3,1,-6.82
 10/02/2019 19:00:00,11.23,11.3,1,-6.82
 10/02/2019 19:15:00,11.25,11.3,1,-6.68
 10/02/2019 19:30:00,11.27,11.3,1,-6.54
 10/02/2019 19:45:00,11.3,11.3,1,-6.31
 10/02/2019 20:00:00,11.34,11.3,1,-6.29
 10/02/2019 20:15:00,11.34,11.3,1,-6.19
 10/02/2019 20:30:00,11.37,11.3,1,-6.11
 10/02/2019 20:45:00,11.27,11.3,1,-5.99
 10/02/2019 21:00:00,11.25,11.3,1,-5.86
 10/02/2019 21:15:00,11.21,11.3,1,-5.72
 10/02/2019 21:30:00,11.26,11.3,1,-5.54
 10/02/2019 21:45:00,11.3,11.3,1,-5.44
 10/02/2019 22:00:00,11.34,11.3,1,-5.31
 10/02/2019 22:15:00,11.34,11.3,1,-5.11
 10/02/2019 22:30:00,11.32,11.3,1,-4.98
 10/02/2019 22:45:00,11.34,11.3,1,-4.75
 10/02/2019 23:00:00,11.31,11.3,1,-4.59
 10/02/2019 23:15:00,11.28,11.3,1,-4.61
 10/02/2019 23:30:00,11.32,11.3,1,-4.51
 10/02/2019 23:45:00,11.32,11.3,1,-4.43
 11/02/2019 00:00:00,11.32,11.3,1,-4.48
 11/02/2019 00:00:00,11.32,11.3,1,-4.48
 11/02/2019 00:15:00,11.28,11.3,1,-4.96
 11/02/2019 00:30:00,11.25,11.3,1,-5.06
 11/02/2019 00:45:00,11.23,11.3,1,-5.1
 11/02/2019 01:00:00,11.23,11.3,1,-5.06
 11/02/2019 01:15:00,11.26,11.3,1,-5.13
 11/02/2019 01:30:00,11.27,11.3,1,-4.96
 11/02/2019 01:45:00,11.27,11.3,1,-4.85
 11/02/2019 02:00:00,11.27,11.3,1,-4.8
 11/02/2019 02:15:00,11.26,11.3,1,-4.78
 11/02/2019 02:30:00,11.29,11.3,1,-4.8
 11/02/2019 02:45:00,11.3,11.3,1,-4.7
 11/02/2019 03:00:00,11.3,11.3,1,-4.64
 11/02/2019 03:15:00,11.28,11.3,1,-4.58
 11/02/2019 03:30:00,11.3,11.3,1,-4.49
 11/02/2019 03:45:00,11.32,11.3,1,-4.46
 11/02/2019 04:00:00,11.32,11.3,1,-4.43
 11/02/2019 04:15:00,11.34,11.3,1,-4.49
 11/02/2019 04:30:00,11.32,11.3,1,-4.46
 11/02/2019 04:45:00,11.34,11.3,1,-4.45
 11/02/2019 05:00:00,11.33,11.3,1,-4.38
 11/02/2019 05:15:00,11.29,11.3,1,-4.59
 11/02/2019 05:30:00,11.27,11.3,1,-4.52
 11/02/2019 05:45:00,11.26,11.3,1,-4.61
 11/02/2019 06:00:00,11.25,11.3,1,-4.75
 11/02/2019 06:15:00,11.22,11.3,1,-5.19
 11/02/2019 06:30:00,11.22,11.3,1,-5.5
 11/02/2019 06:45:00,11.28,11.3,1,-5.73
 11/02/2019 07:00:00,11.25,11.3,1,-6.01
 11/02/2019 07:15:00,11.28,11.3,1,-6.26
 11/02/2019 07:30:00,11.31,11.3,1,-6.45
 11/02/2019 07:45:00,11.27,11.3,1,-6.54
 11/02/2019 08:00:00,11.25,11.3,1,-6.58
 11/02/2019 08:15:00,11.25,11.3,1,-6.52
 11/02/2019 08:30:00,11.2,11.3,1,-6.52
 11/02/2019 08:45:00,11.19,11.3,1,-6.28
 11/02/2019 09:00:00,11.2,11.3,1,-5.91
 11/02/2019 09:15:00,11.22,11.3,1,-5.51
 11/02/2019 09:30:00,11.24,11.3,1,-5.08
 11/02/2019 09:45:00,11.23,11.3,1,-4.84
 11/02/2019 10:00:00,11.27,11.3,1,-4.36
 11/02/2019 10:15:00,11.3,11.3,1,-4.12
 11/02/2019 10:30:00,11.31,11.3,1,-3.87
 11/02/2019 10:45:00,11.31,11.3,1,-3.71
 11/02/2019 11:00:00,11.31,11.3,1,-3.54
 11/02/2019 11:15:00,11.31,11.3,1,-3.36
 11/02/2019 11:30:00,11.31,11.3,1,-2.98
 11/02/2019 11:45:00,11.31,11.3,1,-2.82
 11/02/2019 12:00:00,11.32,11.3,1,-2.89
 11/02/2019 12:15:00,11.33,11.3,1,-3.55
 11/02/2019 12:30:00,11.34,11.3,1,-3.75
 11/02/2019 12:45:00,11.35,11.3,1,-2.8
 11/02/2019 13:00:00,11.35,11.3,1,-3.71
 11/02/2019 13:15:00,11.36,11.3,1,-4.01
 11/02/2019 13:30:00,11.38,11.3,1,-2.89
 11/02/2019 13:45:00,11.32,11.3,1,-3.81
 11/02/2019 14:00:00,11.31,11.3,1,-4.43
 11/02/2019 14:15:00,11.31,11.3,1,-4.21
 11/02/2019 14:30:00,11.31,11.3,1,-3.36
 11/02/2019 14:45:00,11.31,11.3,1,-4.04
 11/02/2019 15:00:00,11.3,11.3,1,-4.35
 11/02/2019 15:15:00,11.29,11.3,1,-4.96
 11/02/2019 15:30:00,11.3,11.3,1,-4.9
 11/02/2019 15:45:00,11.26,11.3,1,-4.67
 11/02/2019 16:00:00,11.24,11.3,1,-5.73
 11/02/2019 16:15:00,11.24,11.3,1,-6.62
 11/02/2019 16:30:00,11.23,11.3,1,-6.86
 11/02/2019 16:45:00,11.24,11.3,1,-7.06
 11/02/2019 17:00:00,11.25,11.3,1,-7.41
 11/02/2019 17:15:00,11.25,11.3,1,-7.53
 11/02/2019 17:30:00,11.28,11.3,1,-7.87
 11/02/2019 17:45:00,11.29,11.3,1,-8.05
 11/02/2019 18:00:00,11.28,11.3,1,-8.14
 11/02/2019 18:15:00,11.32,11.3,1,-7.81
 11/02/2019 18:30:00,11.35,11.3,1,-7.64
 11/02/2019 18:45:00,11.33,11.3,1,-7.59
 11/02/2019 19:00:00,11.4,11.3,1,-7.5
 11/02/2019 19:15:00,11.4,11.3,1,-7.28
 11/02/2019 19:30:00,11.37,11.3,1,-7.13
 11/02/2019 19:45:00,11.38,11.3,1,-6.92
 11/02/2019 20:00:00,11.38,11.3,1,-6.95
 11/02/2019 20:15:00,11.39,11.3,1,-6.84
 11/02/2019 20:30:00,11.35,11.3,1,-6.69
 11/02/2019 20:45:00,11.37,11.3,1,-6.59
 11/02/2019 21:00:00,11.38,11.3,1,-6.45
 11/02/2019 21:15:00,11.37,11.3,1,-6.24
 11/02/2019 21:30:00,11.4,11.3,1,-6.05
 11/02/2019 21:45:00,11.38,11.3,1,-5.92
 11/02/2019 22:00:00,11.36,11.3,1,-5.68
 11/02/2019 22:15:00,11.38,11.3,1,-5.46
 11/02/2019 22:30:00,11.39,11.3,1,-5.32
 11/02/2019 22:45:00,11.38,11.3,1,-5.16
 11/02/2019 23:00:00,11.33,11.3,1,-4.88
 11/02/2019 23:15:00,11.31,11.3,1,-4.86
 11/02/2019 23:30:00,11.34,11.3,1,-4.75
 11/02/2019 23:45:00,11.36,11.3,1,-4.68
 12/02/2019 00:00:00,11.36,11.3,1,-4.77
 12/02/2019 00:15:00,11.38,11.3,1,-5.23
 12/02/2019 00:30:00,11.38,11.3,1,-5.4
 12/02/2019 00:45:00,11.36,11.3,1,-5.43
 12/02/2019 01:00:00,11.38,11.3,1,-5.41
 12/02/2019 01:15:00,11.35,11.3,1,-5.4
 12/02/2019 01:30:00,11.37,11.3,1,-5.31
 12/02/2019 01:45:00,11.39,11.3,1,-5.18
 12/02/2019 02:00:00,11.4,11.3,1,-5.12
 12/02/2019 02:15:00,11.37,11.3,1,-5.12
 12/02/2019 02:30:00,11.39,11.3,1,-5.12
 12/02/2019 02:45:00,11.39,11.3,1,-5.04
 12/02/2019 03:00:00,11.36,11.3,1,-4.95
 12/02/2019 03:15:00,11.29,11.3,1,-4.93
 12/02/2019 03:30:00,11.3,11.3,1,-4.85
 12/02/2019 03:45:00,11.31,11.3,1,-4.83
 12/02/2019 04:00:00,11.34,11.3,1,-4.82
 12/02/2019 04:15:00,11.35,11.3,1,-4.82
 12/02/2019 04:30:00,11.35,11.3,1,-4.75
 12/02/2019 04:45:00,11.31,11.3,1,-4.77
 12/02/2019 05:00:00,11.32,11.3,1,-4.76
 12/02/2019 05:15:00,11.27,11.3,1,-4.79
 12/02/2019 05:30:00,11.25,11.3,1,-4.84
 12/02/2019 05:45:00,11.23,11.3,1,-4.99
 12/02/2019 06:00:00,11.22,11.3,1,-5.14
 12/02/2019 06:15:00,11.21,11.3,1,-5.48
 12/02/2019 06:30:00,11.17,11.3,1,-5.74
 12/02/2019 06:45:00,11.19,11.3,1,-6.0
 12/02/2019 07:00:00,11.2,11.3,1,-6.29
 12/02/2019 07:15:00,11.23,11.3,1,-6.57
 12/02/2019 07:30:00,11.26,11.3,1,-6.72
 12/02/2019 07:45:00,11.23,11.3,1,-6.71
 12/02/2019 08:00:00,11.24,11.3,1,-6.71
 12/02/2019 08:15:00,11.28,11.3,1,-6.69
 12/02/2019 08:30:00,11.28,11.3,1,-6.56
 12/02/2019 08:45:00,11.3,11.3,1,-6.43
 12/02/2019 09:00:00,11.29,11.3,1,-6.66
 12/02/2019 09:15:00,11.31,11.3,1,-6.77
 12/02/2019 09:30:00,11.29,11.3,1,-6.56
 12/02/2019 09:45:00,11.27,11.3,1,-6.8
 12/02/2019 10:00:00,11.26,11.3,1,-7.06
 12/02/2019 10:15:00,11.27,11.3,1,-7.05
 12/02/2019 10:30:00,11.31,11.3,1,-7.0
 12/02/2019 10:45:00,11.33,11.3,1,-6.98
 12/02/2019 11:00:00,11.34,11.3,1,-6.98
 12/02/2019 11:15:00,11.34,11.3,1,-7.02
 12/02/2019 11:30:00,11.31,11.3,1,-7.16
 12/02/2019 11:45:00,11.3,11.3,1,-7.18
 12/02/2019 12:00:00,11.28,11.3,1,-7.17
 12/02/2019 12:15:00,11.3,11.3,1,-7.03
 12/02/2019 12:30:00,11.3,11.3,1,-7.09
 12/02/2019 12:45:00,11.29,11.3,1,-7.17
 12/02/2019 13:00:00,11.31,11.3,1,-7.22
 12/02/2019 13:15:00,11.32,11.3,1,-7.24
 12/02/2019 13:30:00,11.35,11.3,1,-7.33
 12/02/2019 13:45:00,11.35,11.3,1,-7.12
 12/02/2019 14:00:00,11.35,11.3,1,-7.04
 12/02/2019 14:15:00,11.3,11.3,1,-7.08
 12/02/2019 14:30:00,11.3,11.3,1,-7.0
 12/02/2019 14:45:00,11.3,11.3,1,-6.68
 12/02/2019 15:00:00,11.31,11.3,1,-6.78
 12/02/2019 15:15:00,11.31,11.3,1,-6.99
 12/02/2019 15:30:00,11.31,11.3,1,-7.03
 12/02/2019 15:45:00,11.29,11.3,1,-6.87
 12/02/2019 16:00:00,11.23,11.3,1,-6.68
 12/02/2019 16:15:00,11.21,11.3,1,-7.05
 12/02/2019 16:30:00,11.29,11.3,1,-7.37
 12/02/2019 16:45:00,11.27,11.3,1,-7.61
 12/02/2019 17:00:00,11.24,11.3,1,-7.81
 12/02/2019 17:15:00,11.25,11.3,1,-7.93
 12/02/2019 17:30:00,11.2,11.3,1,-8.12
 12/02/2019 17:45:00,11.18,11.3,1,-8.29
 12/02/2019 18:00:00,11.17,11.3,1,-8.21
 12/02/2019 18:15:00,11.26,11.3,1,-7.87
 12/02/2019 18:30:00,11.35,11.3,1,-7.72
 12/02/2019 18:45:00,11.3,11.3,1,-7.69
 12/02/2019 19:00:00,11.31,11.3,1,-7.58
 12/02/2019 19:15:00,11.3,11.3,1,-7.42
 12/02/2019 19:30:00,11.29,11.3,1,-7.34
 12/02/2019 19:45:00,11.31,11.3,1,-7.18
 12/02/2019 20:00:00,11.33,11.3,1,-7.02
 12/02/2019 20:15:00,11.31,11.3,1,-6.9
 12/02/2019 20:30:00,11.26,11.3,1,-6.76
 12/02/2019 20:45:00,11.29,11.3,1,-6.59
 12/02/2019 21:00:00,11.31,11.3,1,-6.37
 12/02/2019 21:15:00,11.33,11.3,1,-6.18
 12/02/2019 21:30:00,11.32,11.3,1,-5.9
 12/02/2019 21:45:00,11.33,11.3,1,-5.72
 12/02/2019 22:00:00,11.32,11.3,1,-5.56
 12/02/2019 22:15:00,11.38,11.3,1,-5.43
 12/02/2019 22:30:00,11.37,11.3,1,-5.17
 12/02/2019 22:45:00,11.33,11.3,1,-4.93
 12/02/2019 23:00:00,11.38,11.3,1,-4.72
 12/02/2019 23:15:00,11.38,11.3,1,-4.74
 12/02/2019 23:30:00,11.38,11.3,1,-4.56
 12/02/2019 23:45:00,11.34,11.3,1,-4.52
 13/02/2019 00:00:00,11.36,11.3,1,-4.57
 13/02/2019 00:15:00,11.27,11.3,1,-4.99
 13/02/2019 00:30:00,11.25,11.3,1,-5.09
 13/02/2019 00:45:00,11.22,11.3,1,-5.2
 13/02/2019 01:00:00,11.25,11.3,1,-5.14
 13/02/2019 01:15:00,11.3,11.3,1,-5.18
 13/02/2019 01:30:00,11.37,11.3,1,-5.04
