DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 13/02/2019 01:45:00,11.4,11.3,1,-4.98
 13/02/2019 02:00:00,11.37,11.3,1,-4.92
 13/02/2019 02:15:00,11.31,11.3,1,-4.91
 13/02/2019 02:30:00,11.32,11.3,1,-4.85
 13/02/2019 02:45:00,11.34,11.3,1,-4.78
 13/02/2019 03:00:00,11.34,11.3,1,-4.66
 13/02/2019 03:15:00,11.29,11.3,1,-4.65
 13/02/2019 03:30:00,11.33,11.3,1,-4.66
 13/02/2019 03:45:00,11.33,11.3,1,-4.57
 13/02/2019 04:00:00,11.33,11.3,1,-4.53
 13/02/2019 04:15:00,11.32,11.3,1,-4.58
 13/02/2019 04:30:00,11.34,11.3,1,-4.54
 13/02/2019 04:45:00,11.33,11.3,1,-4.51
 13/02/2019 05:00:00,11.34,11.3,1,-4.57
 13/02/2019 05:15:00,11.29,11.3,1,-4.61
 13/02/2019 05:30:00,11.27,11.3,1,-4.6
 13/02/2019 05:45:00,11.22,11.3,1,-4.68
 13/02/2019 06:00:00,11.2,11.3,1,-4.85
 13/02/2019 06:15:00,11.19,11.3,1,-5.25
 13/02/2019 06:30:00,11.26,11.3,1,-5.44
 13/02/2019 06:45:00,11.2,11.3,1,-5.64
 13/02/2019 07:00:00,11.19,11.3,1,-6.01
 13/02/2019 07:15:00,11.24,11.3,1,-6.26
 13/02/2019 07:30:00,11.25,11.3,1,-6.37
 13/02/2019 07:45:00,11.24,11.3,1,-6.45
 13/02/2019 08:00:00,11.2,11.3,1,-6.53
 13/02/2019 08:15:00,11.21,11.3,1,-6.56
 13/02/2019 08:30:00,11.27,11.3,1,-6.47
 13/02/2019 08:45:00,11.32,11.3,1,-6.44
 13/02/2019 09:00:00,11.32,11.3,1,-6.56
 13/02/2019 09:15:00,11.34,11.3,1,-6.5
 13/02/2019 09:30:00,11.34,11.3,1,-6.37
 13/02/2019 09:45:00,11.36,11.3,1,-6.15
 13/02/2019 10:00:00,11.38,11.3,1,-5.76
 13/02/2019 10:15:00,11.4,11.3,1,-4.92
 13/02/2019 10:30:00,11.37,11.3,1,-4.76
 13/02/2019 10:45:00,11.36,11.3,1,-4.4
 13/02/2019 11:00:00,11.36,11.3,1,-4.27
 13/02/2019 11:15:00,11.28,11.3,1,-4.11
 13/02/2019 11:30:00,11.27,11.3,1,-3.63
 13/02/2019 11:45:00,11.29,11.3,1,-3.71
 13/02/2019 12:00:00,11.33,11.3,1,-3.2
 13/02/2019 12:15:00,11.35,11.3,1,-3.57
 13/02/2019 12:30:00,11.34,11.3,1,-3.42
 13/02/2019 12:45:00,11.32,11.3,1,-3.62
 13/02/2019 13:00:00,11.31,11.3,1,-3.83
 13/02/2019 13:15:00,11.34,11.3,1,-3.2
 13/02/2019 13:30:00,11.35,11.3,1,-3.78
 13/02/2019 13:45:00,11.36,11.3,1,-3.36
 13/02/2019 14:00:00,11.34,11.3,1,-3.57
 13/02/2019 14:15:00,11.34,11.3,1,-3.49
 13/02/2019 14:30:00,11.36,11.3,1,-3.1
 13/02/2019 14:45:00,11.35,11.3,1,-3.34
 13/02/2019 15:00:00,11.35,11.3,1,-3.75
 13/02/2019 15:15:00,11.33,11.3,1,-4.98
 13/02/2019 15:30:00,11.34,11.3,1,-4.95
 13/02/2019 15:45:00,11.32,11.3,1,-4.78
 13/02/2019 16:00:00,11.28,11.3,1,-5.03
 13/02/2019 16:15:00,11.24,11.3,1,-5.53
 13/02/2019 16:30:00,11.2,11.3,1,-5.99
 13/02/2019 16:45:00,11.2,11.3,1,-6.46
 13/02/2019 17:00:00,11.19,11.3,1,-6.8
 13/02/2019 17:15:00,11.2,11.3,1,-7.16
 13/02/2019 17:30:00,11.22,11.3,1,-7.44
 13/02/2019 17:45:00,11.23,11.3,1,-7.71
 13/02/2019 18:00:00,11.26,11.3,1,-7.73
 13/02/2019 18:15:00,11.29,11.3,1,-7.48
 13/02/2019 18:30:00,11.27,11.3,1,-7.41
 13/02/2019 18:45:00,11.24,11.3,1,-7.36
 13/02/2019 19:00:00,11.27,11.3,1,-7.23
 13/02/2019 19:15:00,11.27,11.3,1,-7.16
 13/02/2019 19:30:00,11.35,11.3,1,-7.06
 13/02/2019 19:45:00,11.35,11.3,1,-6.91
 13/02/2019 20:00:00,11.34,11.3,1,-6.76
 13/02/2019 20:15:00,11.35,11.3,1,-6.78
 13/02/2019 20:30:00,11.32,11.3,1,-6.59
 13/02/2019 20:45:00,11.3,11.3,1,-6.31
 13/02/2019 21:00:00,11.3,11.3,1,-6.25
 13/02/2019 21:15:00,11.36,11.3,1,-6.06
 13/02/2019 21:30:00,11.36,11.3,1,-5.83
 13/02/2019 21:45:00,11.32,11.3,1,-5.67
 13/02/2019 22:00:00,11.32,11.3,1,-5.52
 13/02/2019 22:15:00,11.34,11.3,1,-5.32
 13/02/2019 22:30:00,11.38,11.3,1,-5.12
 13/02/2019 22:45:00,11.38,11.3,1,-4.9
 13/02/2019 23:00:00,11.3,11.3,1,-4.68
 13/02/2019 23:15:00,11.27,11.3,1,-4.66
 13/02/2019 23:30:00,11.26,11.3,1,-4.56
 13/02/2019 23:45:00,11.26,11.3,1,-4.46
 14/02/2019 00:00:00,11.29,11.3,1,-4.54
 14/02/2019 00:15:00,11.24,11.3,1,-4.92
 14/02/2019 00:30:00,11.28,11.3,1,-5.01
 14/02/2019 00:45:00,11.23,11.3,1,-5.05
 14/02/2019 01:00:00,11.24,11.3,1,-4.99
 14/02/2019 01:15:00,11.25,11.3,1,-5.05
 14/02/2019 01:30:00,11.29,11.3,1,-4.95
 14/02/2019 01:45:00,11.33,11.3,1,-4.87
 14/02/2019 02:00:00,11.33,11.3,1,-4.77
 14/02/2019 02:15:00,11.33,11.3,1,-4.78
 14/02/2019 02:30:00,11.36,11.3,1,-4.73
 14/02/2019 02:45:00,11.39,11.3,1,-4.6
 14/02/2019 03:00:00,11.41,11.3,1,-4.53
 14/02/2019 03:15:00,11.39,11.3,1,-4.55
 14/02/2019 03:30:00,11.35,11.3,1,-4.55
 14/02/2019 03:45:00,11.28,11.3,1,-4.52
 14/02/2019 04:00:00,11.29,11.3,1,-4.52
 14/02/2019 04:15:00,11.27,11.3,1,-4.54
 14/02/2019 04:30:00,11.25,11.3,1,-4.51
 14/02/2019 04:45:00,11.25,11.3,1,-4.52
 14/02/2019 05:00:00,11.24,11.3,1,-4.55
 14/02/2019 05:15:00,11.25,11.3,1,-4.59
 14/02/2019 05:30:00,11.28,11.3,1,-4.61
 14/02/2019 05:45:00,11.3,11.3,1,-4.7
 14/02/2019 06:00:00,11.27,11.3,1,-4.94
 14/02/2019 06:15:00,11.21,11.3,1,-5.21
 14/02/2019 06:30:00,11.18,11.3,1,-5.45
 14/02/2019 06:45:00,11.17,11.3,1,-5.7
 14/02/2019 07:00:00,11.29,11.3,1,-6.09
 14/02/2019 07:15:00,11.27,11.3,1,-6.34
 14/02/2019 07:30:00,11.23,11.3,1,-6.46
 14/02/2019 07:45:00,11.25,11.3,1,-6.57
 14/02/2019 08:00:00,11.26,11.3,1,-6.64
 14/02/2019 08:15:00,11.26,11.3,1,-6.57
 14/02/2019 08:30:00,11.26,11.3,1,-6.62
 14/02/2019 08:45:00,11.27,11.3,1,-6.65
 14/02/2019 09:00:00,11.26,11.3,1,-6.6
 14/02/2019 09:15:00,11.26,11.3,1,-6.6
 14/02/2019 09:30:00,11.28,11.3,1,-5.99
 14/02/2019 09:45:00,11.32,11.3,1,-4.91
 14/02/2019 10:00:00,11.38,11.3,1,-4.32
 14/02/2019 10:15:00,11.37,11.3,1,-3.9
 14/02/2019 10:30:00,11.36,11.3,1,-3.72
 14/02/2019 10:45:00,11.35,11.3,1,-3.41
 14/02/2019 11:00:00,11.34,11.3,1,-3.19
 14/02/2019 11:15:00,11.39,11.3,1,-3.03
 14/02/2019 11:30:00,11.4,11.3,1,-3.0
 14/02/2019 11:45:00,11.39,11.3,1,-2.76
 14/02/2019 12:00:00,11.39,11.3,1,-2.64
 14/02/2019 12:15:00,11.38,11.3,1,-2.44
 14/02/2019 12:30:00,11.35,11.3,1,-2.43
 14/02/2019 12:45:00,11.32,11.3,1,-2.43
 14/02/2019 13:00:00,11.32,11.3,1,-2.4
 14/02/2019 13:15:00,11.34,11.3,1,-2.49
 14/02/2019 13:30:00,11.36,11.3,1,-2.44
 14/02/2019 13:45:00,11.36,11.3,1,-2.55
 14/02/2019 14:00:00,11.37,11.3,1,-2.57
 14/02/2019 14:15:00,11.39,11.3,1,-2.64
 14/02/2019 14:30:00,11.39,11.3,1,-2.66
 14/02/2019 14:45:00,11.36,11.3,1,-2.84
 14/02/2019 15:00:00,11.31,11.3,1,-2.97
 14/02/2019 15:15:00,11.31,11.3,1,-3.29
 14/02/2019 15:30:00,11.3,11.3,1,-3.66
 14/02/2019 15:45:00,11.27,11.3,1,-4.1
 14/02/2019 16:00:00,11.24,11.3,1,-4.49
 14/02/2019 16:15:00,11.21,11.3,1,-5.12
 14/02/2019 16:30:00,11.17,11.3,1,-5.87
 14/02/2019 16:45:00,11.18,11.3,1,-6.46
 14/02/2019 17:00:00,11.18,11.3,1,-6.81
 14/02/2019 17:15:00,11.21,11.3,1,-6.94
 14/02/2019 17:30:00,11.25,11.3,1,-7.27
 14/02/2019 17:45:00,11.23,11.3,1,-7.5
 14/02/2019 18:00:00,11.21,11.3,1,-7.65
 14/02/2019 18:15:00,11.25,11.3,1,-7.79
 14/02/2019 18:30:00,11.34,11.3,1,-7.75
 14/02/2019 18:45:00,11.3,11.3,1,-7.66
 14/02/2019 19:00:00,11.34,11.3,1,-7.65
 14/02/2019 19:15:00,11.35,11.3,1,-7.64
 14/02/2019 19:30:00,11.39,11.3,1,-7.48
 14/02/2019 19:45:00,11.33,11.3,1,-7.28
 14/02/2019 20:00:00,11.35,11.3,1,-7.18
 14/02/2019 20:15:00,11.31,11.3,1,-6.85
 14/02/2019 20:30:00,11.31,11.3,1,-6.55
 14/02/2019 20:45:00,11.35,11.3,1,-6.41
 14/02/2019 21:00:00,11.4,11.3,1,-6.28
 14/02/2019 21:15:00,11.39,11.3,1,-6.18
 14/02/2019 21:30:00,11.32,11.3,1,-5.93
 14/02/2019 21:45:00,11.33,11.3,1,-5.71
 14/02/2019 22:00:00,11.32,11.3,1,-5.62
 14/02/2019 22:15:00,11.29,11.3,1,-5.39
 14/02/2019 22:30:00,11.28,11.3,1,-5.13
 14/02/2019 22:45:00,11.31,11.3,1,-4.9
 14/02/2019 23:00:00,11.33,11.3,1,-4.72
 14/02/2019 23:15:00,11.34,11.3,1,-4.71
 14/02/2019 23:30:00,11.34,11.3,1,-4.6
 14/02/2019 23:45:00,11.34,11.3,1,-4.52
 15/02/2019 00:00:00,11.35,11.3,1,-4.55
 15/02/2019 00:15:00,11.24,11.3,1,-4.95
 15/02/2019 00:30:00,11.2,11.3,1,-5.04
 15/02/2019 00:45:00,11.16,11.3,1,-5.12
 15/02/2019 01:00:00,11.19,11.3,1,-5.06
 15/02/2019 01:15:00,11.21,11.3,1,-5.14
 15/02/2019 01:30:00,11.23,11.3,1,-5.04
 15/02/2019 01:45:00,11.25,11.3,1,-4.9
 15/02/2019 02:00:00,11.28,11.3,1,-4.82
 15/02/2019 02:15:00,11.29,11.3,1,-4.84
 15/02/2019 02:30:00,11.3,11.3,1,-4.78
 15/02/2019 02:45:00,11.31,11.3,1,-4.7
 15/02/2019 03:00:00,11.34,11.3,1,-4.67
 15/02/2019 03:15:00,11.29,11.3,1,-4.56
 15/02/2019 03:30:00,11.3,11.3,1,-4.49
 15/02/2019 03:45:00,11.29,11.3,1,-4.46
 15/02/2019 04:00:00,11.28,11.3,1,-4.44
 15/02/2019 04:15:00,11.29,11.3,1,-4.5
 15/02/2019 04:30:00,11.31,11.3,1,-4.49
 15/02/2019 04:45:00,11.31,11.3,1,-4.51
 15/02/2019 05:00:00,11.29,11.3,1,-4.51
 15/02/2019 05:15:00,11.23,11.3,1,-4.5
 15/02/2019 05:30:00,11.24,11.3,1,-4.6
 15/02/2019 05:45:00,11.2,11.3,1,-4.64
 15/02/2019 06:00:00,11.22,11.3,1,-4.82
 15/02/2019 06:15:00,11.25,11.3,1,-5.1
 15/02/2019 06:30:00,11.22,11.3,1,-5.44
 15/02/2019 06:45:00,11.21,11.3,1,-5.66
 15/02/2019 07:00:00,11.25,11.3,1,-5.97
 15/02/2019 07:15:00,11.27,11.3,1,-6.2
 15/02/2019 07:30:00,11.32,11.3,1,-6.36
 15/02/2019 07:45:00,11.31,11.3,1,-6.44
 15/02/2019 08:00:00,11.32,11.3,1,-6.49
 15/02/2019 08:15:00,11.31,11.3,1,-6.53
 15/02/2019 08:30:00,11.29,11.3,1,-6.38
 15/02/2019 08:45:00,11.31,11.3,1,-5.97
 15/02/2019 09:00:00,11.32,11.3,1,-5.57
 15/02/2019 09:15:00,11.32,11.3,1,-5.26
 15/02/2019 09:30:00,11.34,11.3,1,-4.88
 15/02/2019 09:45:00,11.39,11.3,1,-4.46
 15/02/2019 10:00:00,11.4,11.3,1,-4.27
 15/02/2019 10:15:00,11.41,11.3,1,-3.87
 15/02/2019 10:30:00,11.37,11.3,1,-3.54
 15/02/2019 10:45:00,11.38,11.3,1,-3.41
 15/02/2019 11:00:00,11.4,11.3,1,-3.11
 15/02/2019 11:15:00,11.36,11.3,1,-4.3
 15/02/2019 11:30:00,11.28,11.3,1,-3.34
 15/02/2019 11:45:00,11.27,11.3,1,-3.24
 15/02/2019 12:00:00,11.27,11.3,1,-3.24
 15/02/2019 12:15:00,11.29,11.3,1,-3.12
 15/02/2019 12:30:00,11.28,11.3,1,-3.08
 15/02/2019 12:45:00,11.28,11.3,1,-3.15
 15/02/2019 13:00:00,11.3,11.3,1,-3.05
 15/02/2019 13:15:00,11.31,11.3,1,-3.03
 15/02/2019 13:30:00,11.33,11.3,1,-3.01
 15/02/2019 13:45:00,11.37,11.3,1,-3.01
 15/02/2019 14:00:00,11.37,11.3,1,-3.04
 15/02/2019 14:15:00,11.35,11.3,1,-3.09
 15/02/2019 14:30:00,11.37,11.3,1,-3.19
 15/02/2019 14:45:00,11.37,11.3,1,-3.28
 15/02/2019 15:00:00,11.37,11.3,1,-3.6
 15/02/2019 15:15:00,11.31,11.3,1,-3.76
 15/02/2019 15:30:00,11.3,11.3,1,-3.98
 15/02/2019 15:45:00,11.28,11.3,1,-4.34
 15/02/2019 16:00:00,11.25,11.3,1,-4.69
 15/02/2019 16:15:00,11.24,11.3,1,-5.34
 15/02/2019 16:30:00,11.22,11.3,1,-6.08
 15/02/2019 16:45:00,11.16,11.3,1,-6.75
 15/02/2019 17:00:00,11.19,11.3,1,-7.11
 15/02/2019 17:15:00,11.15,11.3,1,-7.42
 15/02/2019 17:30:00,11.16,11.3,1,-7.88
 15/02/2019 17:45:00,11.18,11.3,1,-8.09
 15/02/2019 18:00:00,11.27,11.3,1,-8.35
 15/02/2019 18:15:00,11.26,11.3,1,-8.3
 15/02/2019 18:30:00,11.3,11.3,1,-8.1
 15/02/2019 18:45:00,11.33,11.3,1,-7.98
 15/02/2019 19:00:00,11.36,11.3,1,-7.84
 15/02/2019 19:15:00,11.27,11.3,1,-7.73
 15/02/2019 19:30:00,11.34,11.3,1,-7.59
 15/02/2019 19:45:00,11.36,11.3,1,-7.52
 15/02/2019 20:00:00,11.37,11.3,1,-6.79
 15/02/2019 20:15:00,11.34,11.3,1,-6.43
 15/02/2019 20:30:00,11.33,11.3,1,-6.03
 15/02/2019 20:45:00,11.38,11.3,1,-5.83
 15/02/2019 21:00:00,11.35,11.3,1,-5.79
 15/02/2019 21:15:00,11.27,11.3,1,-5.65
 15/02/2019 21:30:00,11.33,11.3,1,-5.46
 15/02/2019 21:45:00,11.35,11.3,1,-5.32
 15/02/2019 22:00:00,11.32,11.3,1,-5.13
 15/02/2019 22:15:00,11.32,11.3,1,-4.95
 15/02/2019 22:30:00,11.32,11.3,1,-4.69
 15/02/2019 22:45:00,11.28,11.3,1,-4.54
 15/02/2019 23:00:00,11.22,11.3,1,-4.38
 15/02/2019 23:15:00,11.21,11.3,1,-4.35
 15/02/2019 23:30:00,11.21,11.3,1,-4.35
 15/02/2019 23:45:00,11.21,11.3,1,-4.35
 16/02/2019 00:00:00,11.23,11.3,1,-4.38
 16/02/2019 00:15:00,11.28,11.3,1,-4.8
 16/02/2019 00:30:00,11.3,11.3,1,-4.94
 16/02/2019 00:45:00,11.29,11.3,1,-4.89
 16/02/2019 01:00:00,11.28,11.3,1,-4.82
 16/02/2019 01:15:00,11.28,11.3,1,-4.82
 16/02/2019 01:30:00,11.34,11.3,1,-4.68
 16/02/2019 01:45:00,11.35,11.3,1,-4.61
 16/02/2019 02:00:00,11.31,11.3,1,-4.46
 16/02/2019 02:15:00,11.28,11.3,1,-4.43
 16/02/2019 02:30:00,11.27,11.3,1,-4.36
 16/02/2019 02:45:00,11.25,11.3,1,-4.26
 16/02/2019 03:00:00,11.29,11.3,1,-4.21
 16/02/2019 03:15:00,11.28,11.3,1,-4.12
 16/02/2019 03:30:00,11.32,11.3,1,-4.09
 16/02/2019 03:45:00,11.31,11.3,1,-4.03
 16/02/2019 04:00:00,11.32,11.3,1,-3.99
 16/02/2019 04:15:00,11.31,11.3,1,-3.99
 16/02/2019 04:30:00,11.34,11.3,1,-3.96
 16/02/2019 04:45:00,11.33,11.3,1,-3.96
 16/02/2019 05:00:00,11.33,11.3,1,-3.89
 16/02/2019 05:15:00,11.31,11.3,1,-3.89
 16/02/2019 05:30:00,11.34,11.3,1,-3.89
 16/02/2019 05:45:00,11.31,11.3,1,-3.91
 16/02/2019 06:00:00,11.29,11.3,1,-3.96
 16/02/2019 06:15:00,11.31,11.3,1,-4.13
 16/02/2019 06:30:00,11.36,11.3,1,-4.26
 16/02/2019 06:45:00,11.31,11.3,1,-4.35
 16/02/2019 07:00:00,11.32,11.3,1,-4.46
 16/02/2019 07:15:00,11.3,11.3,1,-4.52
 16/02/2019 07:30:00,11.25,11.3,1,-4.59
 16/02/2019 07:45:00,11.23,11.3,1,-4.75
 16/02/2019 08:00:00,11.25,11.3,1,-4.93
 16/02/2019 08:15:00,11.25,11.3,1,-5.13
 16/02/2019 08:30:00,11.22,11.3,1,-5.25
 16/02/2019 08:45:00,11.26,11.3,1,-5.34
 16/02/2019 09:00:00,11.25,11.3,1,-5.57
 16/02/2019 09:15:00,11.27,11.3,1,-5.86
 16/02/2019 09:30:00,11.29,11.3,1,-5.8
 16/02/2019 09:45:00,11.29,11.3,1,-5.91
 16/02/2019 10:00:00,11.29,11.3,1,-5.76
 16/02/2019 10:15:00,11.3,11.3,1,-5.68
 16/02/2019 10:30:00,11.35,11.3,1,-5.52
 16/02/2019 10:45:00,11.35,11.3,1,-5.03
 16/02/2019 11:00:00,11.36,11.3,1,-5.25
 16/02/2019 11:15:00,11.37,11.3,1,-5.46
 16/02/2019 11:30:00,11.37,11.3,1,-5.48
 16/02/2019 11:45:00,11.36,11.3,1,-5.79
 16/02/2019 12:00:00,11.31,11.3,1,-5.74
 16/02/2019 12:15:00,11.29,11.3,1,-5.88
 16/02/2019 12:30:00,11.27,11.3,1,-5.98
 16/02/2019 12:45:00,11.29,11.3,1,-5.92
 16/02/2019 13:00:00,11.29,11.3,1,-5.8
 16/02/2019 13:15:00,11.33,11.3,1,-5.88
 16/02/2019 13:30:00,11.34,11.3,1,-5.8
 16/02/2019 13:45:00,11.3,11.3,1,-5.54
 16/02/2019 14:00:00,11.29,11.3,1,-5.6
 16/02/2019 14:15:00,11.3,11.3,1,-5.43
 16/02/2019 14:30:00,11.33,11.3,1,-5.51
 16/02/2019 14:45:00,11.31,11.3,1,-5.48
 16/02/2019 15:00:00,11.28,11.3,1,-5.47
 16/02/2019 15:15:00,11.27,11.3,1,-5.5
 16/02/2019 15:30:00,11.27,11.3,1,-5.45
 16/02/2019 15:45:00,11.25,11.3,1,-5.47
 16/02/2019 16:00:00,11.23,11.3,1,-5.55
 16/02/2019 16:15:00,11.2,11.3,1,-5.63
 16/02/2019 16:30:00,11.19,11.3,1,-5.68
 16/02/2019 16:45:00,11.23,11.3,1,-5.88
 16/02/2019 17:00:00,11.22,11.3,1,-6.06
 16/02/2019 17:15:00,11.27,11.3,1,-6.4
 16/02/2019 17:30:00,11.25,11.3,1,-6.62
 16/02/2019 17:45:00,11.21,11.3,1,-6.76
 16/02/2019 18:00:00,11.25,11.3,1,-6.72
 16/02/2019 18:15:00,11.24,11.3,1,-6.63
 16/02/2019 18:30:00,11.29,11.3,1,-6.45
 16/02/2019 18:45:00,11.35,11.3,1,-6.35
 16/02/2019 19:00:00,11.36,11.3,1,-6.21
 16/02/2019 19:15:00,11.34,11.3,1,-6.1
 16/02/2019 19:30:00,11.33,11.3,1,-5.99
 16/02/2019 19:45:00,11.37,11.3,1,-5.84
 16/02/2019 20:00:00,11.35,11.3,1,-5.69
 16/02/2019 20:15:00,11.33,11.3,1,-5.58
 16/02/2019 20:30:00,11.34,11.3,1,-5.37
 16/02/2019 20:45:00,11.36,11.3,1,-5.23
 16/02/2019 21:00:00,11.35,11.3,1,-5.16
 16/02/2019 21:15:00,11.37,11.3,1,-5.11
 16/02/2019 21:30:00,11.31,11.3,1,-5.04
 16/02/2019 21:45:00,11.27,11.3,1,-4.98
 16/02/2019 22:00:00,11.31,11.3,1,-4.86
 16/02/2019 22:15:00,11.35,11.3,1,-4.65
 16/02/2019 22:30:00,11.38,11.3,1,-4.48
 16/02/2019 22:45:00,11.36,11.3,1,-4.29
 16/02/2019 23:00:00,11.29,11.3,1,-4.11
 16/02/2019 23:15:00,11.28,11.3,1,-4.15
 16/02/2019 23:30:00,11.23,11.3,1,-4.01
 16/02/2019 23:45:00,11.25,11.3,1,-3.96
 17/02/2019 00:00:00,11.25,11.3,1,-4.0
 17/02/2019 00:15:00,11.17,11.3,1,-4.55
 17/02/2019 00:30:00,11.22,11.3,1,-4.7
 17/02/2019 00:45:00,11.19,11.3,1,-4.68
 17/02/2019 01:00:00,11.2,11.3,1,-4.63
 17/02/2019 01:15:00,11.23,11.3,1,-4.65
 17/02/2019 01:30:00,11.27,11.3,1,-4.55
 17/02/2019 01:45:00,11.29,11.3,1,-4.44
 17/02/2019 02:00:00,11.33,11.3,1,-4.29
 17/02/2019 02:15:00,11.31,11.3,1,-4.32
 17/02/2019 02:30:00,11.34,11.3,1,-4.25
 17/02/2019 02:45:00,11.36,11.3,1,-4.21
 17/02/2019 03:00:00,11.23,11.3,1,-4.06
 17/02/2019 03:15:00,11.19,11.3,1,-3.99
 17/02/2019 03:30:00,11.21,11.3,1,-3.96
 17/02/2019 03:45:00,11.23,11.3,1,-3.91
 17/02/2019 04:00:00,11.25,11.3,1,-3.84
 17/02/2019 04:15:00,11.24,11.3,1,-3.83
 17/02/2019 04:30:00,11.25,11.3,1,-3.91
 17/02/2019 04:45:00,11.26,11.3,1,-3.79
 17/02/2019 05:00:00,11.27,11.3,1,-3.78
 17/02/2019 05:15:00,11.25,11.3,1,-3.78
 17/02/2019 05:30:00,11.27,11.3,1,-3.72
 17/02/2019 05:45:00,11.26,11.3,1,-3.66
 17/02/2019 06:00:00,11.3,11.3,1,-3.71
 17/02/2019 06:15:00,11.28,11.3,1,-3.83
 17/02/2019 06:30:00,11.26,11.3,1,-3.92
 17/02/2019 06:45:00,11.26,11.3,1,-3.95
 17/02/2019 07:00:00,11.23,11.3,1,-4.04
 17/02/2019 07:15:00,11.2,11.3,1,-3.99
 17/02/2019 07:30:00,11.29,11.3,1,-4.05
 17/02/2019 07:45:00,11.27,11.3,1,-4.02
 17/02/2019 08:00:00,11.25,11.3,1,-3.99
 17/02/2019 08:15:00,11.25,11.3,1,-3.86
 17/02/2019 08:30:00,11.25,11.3,1,-3.73
 17/02/2019 08:45:00,11.25,11.3,1,-3.88
 17/02/2019 09:00:00,11.21,11.3,1,-3.61
 17/02/2019 09:15:00,11.24,11.3,1,-4.63
 17/02/2019 09:30:00,11.25,11.3,1,-3.98
 17/02/2019 09:45:00,11.33,11.3,1,-4.77
 17/02/2019 10:00:00,11.31,11.3,1,-4.61
 17/02/2019 10:15:00,11.27,11.3,1,-5.06
 17/02/2019 10:30:00,11.28,11.3,1,-5.12
 17/02/2019 10:45:00,11.29,11.3,1,-5.12
 17/02/2019 11:00:00,11.25,11.3,1,-5.58
 17/02/2019 11:15:00,11.25,11.3,1,-5.73
 17/02/2019 11:30:00,11.25,11.3,1,-5.74
 17/02/2019 11:45:00,11.24,11.3,1,-5.54
 17/02/2019 12:00:00,11.24,11.3,1,-5.39
 17/02/2019 12:15:00,11.23,11.3,1,-5.44
 17/02/2019 12:30:00,11.26,11.3,1,-4.93
 17/02/2019 12:45:00,11.28,11.3,1,-4.74
 17/02/2019 13:00:00,11.31,11.3,1,-4.01
 17/02/2019 13:15:00,11.32,11.3,1,-5.05
 17/02/2019 13:30:00,11.36,11.3,1,-4.24
 17/02/2019 13:45:00,11.35,11.3,1,-3.74
 17/02/2019 14:00:00,11.33,11.3,1,-3.45
 17/02/2019 14:15:00,11.3,11.3,1,-3.76
 17/02/2019 14:30:00,11.32,11.3,1,-4.5
 17/02/2019 14:45:00,11.3,11.3,1,-4.25
 17/02/2019 15:00:00,11.29,11.3,1,-4.84
 17/02/2019 15:15:00,11.29,11.3,1,-4.55
 17/02/2019 15:30:00,11.28,11.3,1,-4.46
 17/02/2019 15:45:00,11.26,11.3,1,-4.9
 17/02/2019 16:00:00,11.21,11.3,1,-5.05
 17/02/2019 16:15:00,11.18,11.3,1,-5.0
 17/02/2019 16:30:00,11.16,11.3,1,-4.8
 17/02/2019 16:45:00,11.16,11.3,1,-5.35
 17/02/2019 17:00:00,11.23,11.3,1,-5.7
 17/02/2019 17:15:00,11.19,11.3,1,-5.77
 17/02/2019 17:30:00,11.21,11.3,1,-5.93
 17/02/2019 17:45:00,11.24,11.3,1,-6.0
 17/02/2019 18:00:00,11.25,11.3,1,-6.21
 17/02/2019 18:15:00,11.25,11.3,1,-6.3
 17/02/2019 18:30:00,11.3,11.3,1,-6.38
 17/02/2019 18:45:00,11.35,11.3,1,-6.24
 17/02/2019 19:00:00,11.38,11.3,1,-6.1
 17/02/2019 19:15:00,11.34,11.3,1,-6.06
 17/02/2019 19:30:00,11.34,11.3,1,-6.0
 17/02/2019 19:45:00,11.31,11.3,1,-5.81
 17/02/2019 20:00:00,11.33,11.3,1,-5.73
 17/02/2019 20:15:00,11.3,11.3,1,-5.69
 17/02/2019 20:30:00,11.31,11.3,1,-5.49
 17/02/2019 20:45:00,11.34,11.3,1,-5.32
 17/02/2019 21:00:00,11.33,11.3,1,-5.25
 17/02/2019 21:15:00,11.36,11.3,1,-5.11
 17/02/2019 21:30:00,11.37,11.3,1,-4.97
 17/02/2019 21:45:00,11.32,11.3,1,-4.8
 17/02/2019 22:00:00,11.34,11.3,1,-4.72
 17/02/2019 22:15:00,11.29,11.3,1,-4.55
 17/02/2019 22:30:00,11.27,11.3,1,-4.38
 17/02/2019 22:45:00,11.3,11.3,1,-4.21
 17/02/2019 23:00:00,11.36,11.3,1,-4.09
 17/02/2019 23:15:00,11.33,11.3,1,-4.09
 17/02/2019 23:30:00,11.27,11.3,1,-3.98
 17/02/2019 23:45:00,11.27,11.3,1,-3.95
 18/02/2019 00:00:00,11.26,11.3,1,-4.04
